Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-04T09:50:00.000+00:00,transformer,,Temperature,C,26.0
252011,Birch Road,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
252011,Birch Road,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252011,Birch Road,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
252011,Birch Road,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252011,Birch Road,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
252011,Birch Road,2023-06-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
252011,Birch Road,2023-06-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.52
252011,Birch Road,2023-06-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.03
252011,Birch Road,2023-06-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.67
252011,Birch Road,2023-06-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
252011,Birch Road,2023-06-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
252011,Birch Road,2023-06-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
252011,Birch Road,2023-06-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
252011,Birch Road,2023-06-04T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-04T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-04T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-04T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
252011,Birch Road,2023-06-04T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
252011,Birch Road,2023-06-04T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.53
252011,Birch Road,2023-06-04T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
252011,Birch Road,2023-06-04T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252011,Birch Road,2023-06-04T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
252011,Birch Road,2023-06-04T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-04T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-04T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-04T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
252011,Birch Road,2023-06-04T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
252011,Birch Road,2023-06-04T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.74
252011,Birch Road,2023-06-04T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
252011,Birch Road,2023-06-04T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-04T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
252011,Birch Road,2023-06-04T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
252011,Birch Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
252011,Birch Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
252011,Birch Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
252011,Birch Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
252011,Birch Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
252011,Birch Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
252011,Birch Road,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
252011,Birch Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
252011,Birch Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
252011,Birch Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
252011,Birch Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.42
252011,Birch Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,31.44
252011,Birch Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.79
252011,Birch Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
252011,Birch Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,105.7
252011,Birch Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,130.4
252011,Birch Road,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.7
252011,Birch Road,2023-06-04T09:40:00.000+00:00,transformer,,Temperature,C,25.8
252011,Birch Road,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
252011,Birch Road,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
252011,Birch Road,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
252011,Birch Road,2023-06-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
252011,Birch Road,2023-06-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
252011,Birch Road,2023-06-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.47
252011,Birch Road,2023-06-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.87
252011,Birch Road,2023-06-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,42.06
252011,Birch Road,2023-06-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
252011,Birch Road,2023-06-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
252011,Birch Road,2023-06-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
252011,Birch Road,2023-06-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
252011,Birch Road,2023-06-04T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-04T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-04T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-04T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-04T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.22
252011,Birch Road,2023-06-04T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-04T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252011,Birch Road,2023-06-04T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-04T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-04T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-04T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
252011,Birch Road,2023-06-04T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
252011,Birch Road,2023-06-04T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
252011,Birch Road,2023-06-04T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
252011,Birch Road,2023-06-04T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
252011,Birch Road,2023-06-04T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
252011,Birch Road,2023-06-04T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
252011,Birch Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
252011,Birch Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
252011,Birch Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
252011,Birch Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
252011,Birch Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
252011,Birch Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
252011,Birch Road,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
252011,Birch Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
252011,Birch Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
252011,Birch Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
252011,Birch Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.32
252011,Birch Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,31.13
252011,Birch Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.16
252011,Birch Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
252011,Birch Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.3
252011,Birch Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,131.5
252011,Birch Road,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.1
252011,Birch Road,2023-06-04T09:30:00.000+00:00,transformer,,Temperature,C,25.7
252011,Birch Road,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
252011,Birch Road,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252011,Birch Road,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
252011,Birch Road,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252011,Birch Road,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
252011,Birch Road,2023-06-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
252011,Birch Road,2023-06-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
252011,Birch Road,2023-06-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.15
252011,Birch Road,2023-06-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.62
252011,Birch Road,2023-06-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.13
252011,Birch Road,2023-06-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
252011,Birch Road,2023-06-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
252011,Birch Road,2023-06-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
252011,Birch Road,2023-06-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
252011,Birch Road,2023-06-04T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-04T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-04T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-04T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-04T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-04T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-04T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-04T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-04T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-04T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-04T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
252011,Birch Road,2023-06-04T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
252011,Birch Road,2023-06-04T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
252011,Birch Road,2023-06-04T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
252011,Birch Road,2023-06-04T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-04T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
252011,Birch Road,2023-06-04T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
252011,Birch Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
252011,Birch Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
252011,Birch Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
252011,Birch Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
252011,Birch Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
252011,Birch Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
252011,Birch Road,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
252011,Birch Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
252011,Birch Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
252011,Birch Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.23
252011,Birch Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.95
252011,Birch Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
252011,Birch Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
252011,Birch Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
252011,Birch Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
252011,Birch Road,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
252011,Birch Road,2023-06-04T09:20:00.000+00:00,transformer,,Temperature,C,25.5
252011,Birch Road,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
252011,Birch Road,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
252011,Birch Road,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
252011,Birch Road,2023-06-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
252011,Birch Road,2023-06-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.68
252011,Birch Road,2023-06-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.43
252011,Birch Road,2023-06-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.46
252011,Birch Road,2023-06-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
252011,Birch Road,2023-06-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
252011,Birch Road,2023-06-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
252011,Birch Road,2023-06-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
252011,Birch Road,2023-06-04T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-04T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-04T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-04T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-04T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-04T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-04T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-04T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-04T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-04T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
252011,Birch Road,2023-06-04T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
252011,Birch Road,2023-06-04T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
252011,Birch Road,2023-06-04T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
252011,Birch Road,2023-06-04T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
252011,Birch Road,2023-06-04T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-04T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
252011,Birch Road,2023-06-04T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
252011,Birch Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.33
252011,Birch Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
252011,Birch Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
252011,Birch Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
252011,Birch Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
252011,Birch Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
252011,Birch Road,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
252011,Birch Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
252011,Birch Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
252011,Birch Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
252011,Birch Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.99
252011,Birch Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.48
252011,Birch Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
252011,Birch Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
252011,Birch Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
252011,Birch Road,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
252011,Birch Road,2023-06-04T09:10:00.000+00:00,transformer,,Temperature,C,25.4
252011,Birch Road,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
252011,Birch Road,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252011,Birch Road,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
252011,Birch Road,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
252011,Birch Road,2023-06-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
252011,Birch Road,2023-06-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.98
252011,Birch Road,2023-06-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.84
252011,Birch Road,2023-06-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.38
252011,Birch Road,2023-06-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
252011,Birch Road,2023-06-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
252011,Birch Road,2023-06-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
252011,Birch Road,2023-06-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
252011,Birch Road,2023-06-04T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-04T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-04T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-04T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-04T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-04T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-04T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-04T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
252011,Birch Road,2023-06-04T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
252011,Birch Road,2023-06-04T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
252011,Birch Road,2023-06-04T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
252011,Birch Road,2023-06-04T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
252011,Birch Road,2023-06-04T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
252011,Birch Road,2023-06-04T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
252011,Birch Road,2023-06-04T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
252011,Birch Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
252011,Birch Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
252011,Birch Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
252011,Birch Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
252011,Birch Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
252011,Birch Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
252011,Birch Road,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
252011,Birch Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
252011,Birch Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
252011,Birch Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
252011,Birch Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
252011,Birch Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.72
252011,Birch Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
252011,Birch Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
252011,Birch Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
252011,Birch Road,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.2
252011,Birch Road,2023-06-04T09:00:00.000+00:00,transformer,,Temperature,C,25.2
252011,Birch Road,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
252011,Birch Road,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252011,Birch Road,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
252011,Birch Road,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252011,Birch Road,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
252011,Birch Road,2023-06-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
252011,Birch Road,2023-06-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.68
252011,Birch Road,2023-06-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.53
252011,Birch Road,2023-06-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.97
252011,Birch Road,2023-06-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
252011,Birch Road,2023-06-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
252011,Birch Road,2023-06-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
252011,Birch Road,2023-06-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
252011,Birch Road,2023-06-04T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-04T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-04T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-04T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
252011,Birch Road,2023-06-04T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-04T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-04T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-04T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-04T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-04T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-04T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-04T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
252011,Birch Road,2023-06-04T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
252011,Birch Road,2023-06-04T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
252011,Birch Road,2023-06-04T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
252011,Birch Road,2023-06-04T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
252011,Birch Road,2023-06-04T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
252011,Birch Road,2023-06-04T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
252011,Birch Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.54
252011,Birch Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
252011,Birch Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
252011,Birch Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
252011,Birch Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
252011,Birch Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
252011,Birch Road,2023-06-04T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
252011,Birch Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
252011,Birch Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
252011,Birch Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
252011,Birch Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
252011,Birch Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
252011,Birch Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
252011,Birch Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
252011,Birch Road,2023-06-04T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
252011,Birch Road,2023-06-04T08:50:00.000+00:00,transformer,,Temperature,C,25.1
252011,Birch Road,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
252011,Birch Road,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252011,Birch Road,2023-06-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
252011,Birch Road,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-06-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
252011,Birch Road,2023-06-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
252011,Birch Road,2023-06-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.43
252011,Birch Road,2023-06-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.83
252011,Birch Road,2023-06-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.57
252011,Birch Road,2023-06-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
252011,Birch Road,2023-06-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
252011,Birch Road,2023-06-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
252011,Birch Road,2023-06-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
252011,Birch Road,2023-06-04T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-04T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-04T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-04T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
252011,Birch Road,2023-06-04T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-04T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
252011,Birch Road,2023-06-04T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-04T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
252011,Birch Road,2023-06-04T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-04T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-04T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-04T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
252011,Birch Road,2023-06-04T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
252011,Birch Road,2023-06-04T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
252011,Birch Road,2023-06-04T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
252011,Birch Road,2023-06-04T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
252011,Birch Road,2023-06-04T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-04T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
252011,Birch Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
252011,Birch Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
252011,Birch Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
252011,Birch Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
252011,Birch Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
252011,Birch Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
252011,Birch Road,2023-06-04T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
252011,Birch Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
252011,Birch Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.99
252011,Birch Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.25
252011,Birch Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
252011,Birch Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
252011,Birch Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
252011,Birch Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
252011,Birch Road,2023-06-04T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
252011,Birch Road,2023-06-04T08:40:00.000+00:00,transformer,,Temperature,C,25.0
252011,Birch Road,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-06-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
252011,Birch Road,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252011,Birch Road,2023-06-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
252011,Birch Road,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252011,Birch Road,2023-06-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
252011,Birch Road,2023-06-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
252011,Birch Road,2023-06-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.83
252011,Birch Road,2023-06-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.33
252011,Birch Road,2023-06-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.95
252011,Birch Road,2023-06-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
252011,Birch Road,2023-06-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
252011,Birch Road,2023-06-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
252011,Birch Road,2023-06-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
252011,Birch Road,2023-06-04T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-04T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-04T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-04T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-04T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
252011,Birch Road,2023-06-04T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-04T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-04T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-04T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-04T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
252011,Birch Road,2023-06-04T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
252011,Birch Road,2023-06-04T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
252011,Birch Road,2023-06-04T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
252011,Birch Road,2023-06-04T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
252011,Birch Road,2023-06-04T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
252011,Birch Road,2023-06-04T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-04T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
252011,Birch Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
252011,Birch Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
252011,Birch Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
252011,Birch Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
252011,Birch Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
252011,Birch Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
252011,Birch Road,2023-06-04T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
252011,Birch Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
252011,Birch Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
252011,Birch Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
252011,Birch Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
252011,Birch Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
252011,Birch Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
252011,Birch Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
252011,Birch Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
252011,Birch Road,2023-06-04T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
252011,Birch Road,2023-06-04T08:30:00.000+00:00,transformer,,Temperature,C,24.9
252011,Birch Road,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
252011,Birch Road,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252011,Birch Road,2023-06-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
252011,Birch Road,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
252011,Birch Road,2023-06-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
252011,Birch Road,2023-06-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.06
252011,Birch Road,2023-06-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.52
252011,Birch Road,2023-06-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.89
252011,Birch Road,2023-06-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
252011,Birch Road,2023-06-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
252011,Birch Road,2023-06-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
252011,Birch Road,2023-06-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
252011,Birch Road,2023-06-04T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-04T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-04T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-04T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-04T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
252011,Birch Road,2023-06-04T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-04T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-04T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-04T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
252011,Birch Road,2023-06-04T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
252011,Birch Road,2023-06-04T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-04T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
252011,Birch Road,2023-06-04T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
252011,Birch Road,2023-06-04T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-04T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-04T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
252011,Birch Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
252011,Birch Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
252011,Birch Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
252011,Birch Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
252011,Birch Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
252011,Birch Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
252011,Birch Road,2023-06-04T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
252011,Birch Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
252011,Birch Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
252011,Birch Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.89
252011,Birch Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.74
252011,Birch Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
252011,Birch Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
252011,Birch Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
252011,Birch Road,2023-06-04T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
252011,Birch Road,2023-06-04T08:20:00.000+00:00,transformer,,Temperature,C,24.8
252011,Birch Road,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
252011,Birch Road,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252011,Birch Road,2023-06-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
252011,Birch Road,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-06-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
252011,Birch Road,2023-06-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
252011,Birch Road,2023-06-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.07
252011,Birch Road,2023-06-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.46
252011,Birch Road,2023-06-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.02
252011,Birch Road,2023-06-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
252011,Birch Road,2023-06-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
252011,Birch Road,2023-06-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
252011,Birch Road,2023-06-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
252011,Birch Road,2023-06-04T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-04T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-04T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-04T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-04T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
252011,Birch Road,2023-06-04T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-04T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-04T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-04T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-04T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-04T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
252011,Birch Road,2023-06-04T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
252011,Birch Road,2023-06-04T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
252011,Birch Road,2023-06-04T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
252011,Birch Road,2023-06-04T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
252011,Birch Road,2023-06-04T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-04T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
252011,Birch Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
252011,Birch Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
252011,Birch Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
252011,Birch Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
252011,Birch Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
252011,Birch Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
252011,Birch Road,2023-06-04T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
252011,Birch Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
252011,Birch Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.52
252011,Birch Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
252011,Birch Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
252011,Birch Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
252011,Birch Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
252011,Birch Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
252011,Birch Road,2023-06-04T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
