Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-04T08:10:00.000+00:00,transformer,,Temperature,C,24.7
252011,Birch Road,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
252011,Birch Road,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
252011,Birch Road,2023-06-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
252011,Birch Road,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252011,Birch Road,2023-06-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
252011,Birch Road,2023-06-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
252011,Birch Road,2023-06-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.57
252011,Birch Road,2023-06-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.91
252011,Birch Road,2023-06-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.28
252011,Birch Road,2023-06-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
252011,Birch Road,2023-06-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
252011,Birch Road,2023-06-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
252011,Birch Road,2023-06-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
252011,Birch Road,2023-06-04T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-04T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-04T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-04T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-04T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-04T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-04T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-04T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-04T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-04T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
252011,Birch Road,2023-06-04T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
252011,Birch Road,2023-06-04T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
252011,Birch Road,2023-06-04T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
252011,Birch Road,2023-06-04T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
252011,Birch Road,2023-06-04T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-04T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
252011,Birch Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
252011,Birch Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
252011,Birch Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
252011,Birch Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
252011,Birch Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
252011,Birch Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
252011,Birch Road,2023-06-04T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
252011,Birch Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
252011,Birch Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
252011,Birch Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
252011,Birch Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
252011,Birch Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
252011,Birch Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
252011,Birch Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
252011,Birch Road,2023-06-04T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
252011,Birch Road,2023-06-04T08:00:00.000+00:00,transformer,,Temperature,C,24.6
252011,Birch Road,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-06-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
252011,Birch Road,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
252011,Birch Road,2023-06-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
252011,Birch Road,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252011,Birch Road,2023-06-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
252011,Birch Road,2023-06-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
252011,Birch Road,2023-06-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.81
252011,Birch Road,2023-06-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.09
252011,Birch Road,2023-06-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.42
252011,Birch Road,2023-06-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
252011,Birch Road,2023-06-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
252011,Birch Road,2023-06-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
252011,Birch Road,2023-06-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
252011,Birch Road,2023-06-04T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-04T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-04T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-04T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-04T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-04T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-04T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-04T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-04T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-04T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-04T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
252011,Birch Road,2023-06-04T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
252011,Birch Road,2023-06-04T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
252011,Birch Road,2023-06-04T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
252011,Birch Road,2023-06-04T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
252011,Birch Road,2023-06-04T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-04T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
252011,Birch Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
252011,Birch Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
252011,Birch Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
252011,Birch Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
252011,Birch Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
252011,Birch Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
252011,Birch Road,2023-06-04T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
252011,Birch Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
252011,Birch Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
252011,Birch Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
252011,Birch Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
252011,Birch Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
252011,Birch Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
252011,Birch Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
252011,Birch Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
252011,Birch Road,2023-06-04T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
252011,Birch Road,2023-06-04T07:50:00.000+00:00,transformer,,Temperature,C,24.5
252011,Birch Road,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
252011,Birch Road,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252011,Birch Road,2023-06-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
252011,Birch Road,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252011,Birch Road,2023-06-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
252011,Birch Road,2023-06-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
252011,Birch Road,2023-06-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.93
252011,Birch Road,2023-06-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.14
252011,Birch Road,2023-06-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.29
252011,Birch Road,2023-06-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
252011,Birch Road,2023-06-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
252011,Birch Road,2023-06-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
252011,Birch Road,2023-06-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
252011,Birch Road,2023-06-04T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-04T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-04T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-04T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-04T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.19
252011,Birch Road,2023-06-04T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-04T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
252011,Birch Road,2023-06-04T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-04T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-04T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-04T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
252011,Birch Road,2023-06-04T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
252011,Birch Road,2023-06-04T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
252011,Birch Road,2023-06-04T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
252011,Birch Road,2023-06-04T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
252011,Birch Road,2023-06-04T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-04T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
252011,Birch Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
252011,Birch Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
252011,Birch Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
252011,Birch Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
252011,Birch Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
252011,Birch Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
252011,Birch Road,2023-06-04T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
252011,Birch Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
252011,Birch Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
252011,Birch Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
252011,Birch Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
252011,Birch Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
252011,Birch Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
252011,Birch Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
252011,Birch Road,2023-06-04T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
252011,Birch Road,2023-06-04T07:40:00.000+00:00,transformer,,Temperature,C,24.4
252011,Birch Road,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
252011,Birch Road,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252011,Birch Road,2023-06-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
252011,Birch Road,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252011,Birch Road,2023-06-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
252011,Birch Road,2023-06-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
252011,Birch Road,2023-06-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.93
252011,Birch Road,2023-06-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.63
252011,Birch Road,2023-06-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.34
252011,Birch Road,2023-06-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
252011,Birch Road,2023-06-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
252011,Birch Road,2023-06-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
252011,Birch Road,2023-06-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
252011,Birch Road,2023-06-04T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-04T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-04T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-04T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-04T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-04T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.21
252011,Birch Road,2023-06-04T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-04T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-04T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-04T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-04T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-04T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
252011,Birch Road,2023-06-04T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
252011,Birch Road,2023-06-04T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
252011,Birch Road,2023-06-04T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
252011,Birch Road,2023-06-04T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
252011,Birch Road,2023-06-04T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-04T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
252011,Birch Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
252011,Birch Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
252011,Birch Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
252011,Birch Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
252011,Birch Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
252011,Birch Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
252011,Birch Road,2023-06-04T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
252011,Birch Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
252011,Birch Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
252011,Birch Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
252011,Birch Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
252011,Birch Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
252011,Birch Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
252011,Birch Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
252011,Birch Road,2023-06-04T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
252011,Birch Road,2023-06-04T07:30:00.000+00:00,transformer,,Temperature,C,24.4
252011,Birch Road,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-06-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
252011,Birch Road,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252011,Birch Road,2023-06-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
252011,Birch Road,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252011,Birch Road,2023-06-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
252011,Birch Road,2023-06-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
252011,Birch Road,2023-06-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.95
252011,Birch Road,2023-06-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.77
252011,Birch Road,2023-06-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.57
252011,Birch Road,2023-06-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
252011,Birch Road,2023-06-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
252011,Birch Road,2023-06-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
252011,Birch Road,2023-06-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
252011,Birch Road,2023-06-04T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-04T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-04T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-04T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-04T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.2
252011,Birch Road,2023-06-04T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
252011,Birch Road,2023-06-04T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-04T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-04T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-04T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
252011,Birch Road,2023-06-04T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
252011,Birch Road,2023-06-04T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
252011,Birch Road,2023-06-04T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
252011,Birch Road,2023-06-04T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
252011,Birch Road,2023-06-04T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-04T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
252011,Birch Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
252011,Birch Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
252011,Birch Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
252011,Birch Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
252011,Birch Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
252011,Birch Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
252011,Birch Road,2023-06-04T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
252011,Birch Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
252011,Birch Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
252011,Birch Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.81
252011,Birch Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
252011,Birch Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
252011,Birch Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
252011,Birch Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
252011,Birch Road,2023-06-04T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
252011,Birch Road,2023-06-04T07:20:00.000+00:00,transformer,,Temperature,C,24.3
252011,Birch Road,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
252011,Birch Road,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252011,Birch Road,2023-06-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
252011,Birch Road,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252011,Birch Road,2023-06-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
252011,Birch Road,2023-06-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
252011,Birch Road,2023-06-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.32
252011,Birch Road,2023-06-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.98
252011,Birch Road,2023-06-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.37
252011,Birch Road,2023-06-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
252011,Birch Road,2023-06-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
252011,Birch Road,2023-06-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
252011,Birch Road,2023-06-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
252011,Birch Road,2023-06-04T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-04T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-04T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-04T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-04T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.25
252011,Birch Road,2023-06-04T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-04T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
252011,Birch Road,2023-06-04T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-04T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-04T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-04T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
252011,Birch Road,2023-06-04T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
252011,Birch Road,2023-06-04T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
252011,Birch Road,2023-06-04T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
252011,Birch Road,2023-06-04T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
252011,Birch Road,2023-06-04T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-04T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
252011,Birch Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
252011,Birch Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
252011,Birch Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
252011,Birch Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
252011,Birch Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
252011,Birch Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
252011,Birch Road,2023-06-04T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
252011,Birch Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
252011,Birch Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.7
252011,Birch Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.44
252011,Birch Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
252011,Birch Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
252011,Birch Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
252011,Birch Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
252011,Birch Road,2023-06-04T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
252011,Birch Road,2023-06-04T07:10:00.000+00:00,transformer,,Temperature,C,24.3
252011,Birch Road,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-06-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
252011,Birch Road,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252011,Birch Road,2023-06-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
252011,Birch Road,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252011,Birch Road,2023-06-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
252011,Birch Road,2023-06-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
252011,Birch Road,2023-06-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.55
252011,Birch Road,2023-06-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.92
252011,Birch Road,2023-06-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.26
252011,Birch Road,2023-06-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
252011,Birch Road,2023-06-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
252011,Birch Road,2023-06-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
252011,Birch Road,2023-06-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
252011,Birch Road,2023-06-04T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-04T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-04T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-04T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-04T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.17
252011,Birch Road,2023-06-04T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-04T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252011,Birch Road,2023-06-04T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-04T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-04T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-04T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
252011,Birch Road,2023-06-04T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
252011,Birch Road,2023-06-04T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
252011,Birch Road,2023-06-04T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
252011,Birch Road,2023-06-04T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
252011,Birch Road,2023-06-04T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
252011,Birch Road,2023-06-04T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
252011,Birch Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
252011,Birch Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
252011,Birch Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
252011,Birch Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
252011,Birch Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
252011,Birch Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
252011,Birch Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
252011,Birch Road,2023-06-04T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
252011,Birch Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
252011,Birch Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
252011,Birch Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
252011,Birch Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
252011,Birch Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
252011,Birch Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
252011,Birch Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
252011,Birch Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
252011,Birch Road,2023-06-04T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
252011,Birch Road,2023-06-04T07:00:00.000+00:00,transformer,,Temperature,C,24.3
252011,Birch Road,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
252011,Birch Road,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252011,Birch Road,2023-06-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
252011,Birch Road,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252011,Birch Road,2023-06-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
252011,Birch Road,2023-06-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
252011,Birch Road,2023-06-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.12
252011,Birch Road,2023-06-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.3
252011,Birch Road,2023-06-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.59
252011,Birch Road,2023-06-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
252011,Birch Road,2023-06-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
252011,Birch Road,2023-06-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
252011,Birch Road,2023-06-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
252011,Birch Road,2023-06-04T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-04T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-04T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-04T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-04T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
252011,Birch Road,2023-06-04T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.17
252011,Birch Road,2023-06-04T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-04T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
252011,Birch Road,2023-06-04T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-04T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-04T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-04T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
252011,Birch Road,2023-06-04T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
252011,Birch Road,2023-06-04T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
252011,Birch Road,2023-06-04T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
252011,Birch Road,2023-06-04T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
252011,Birch Road,2023-06-04T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-04T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
252011,Birch Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
252011,Birch Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
252011,Birch Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
252011,Birch Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
252011,Birch Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
252011,Birch Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
252011,Birch Road,2023-06-04T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
252011,Birch Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
252011,Birch Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
252011,Birch Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
252011,Birch Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
252011,Birch Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
252011,Birch Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
252011,Birch Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
252011,Birch Road,2023-06-04T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
252011,Birch Road,2023-06-04T06:50:00.000+00:00,transformer,,Temperature,C,24.2
252011,Birch Road,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-06-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
252011,Birch Road,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
252011,Birch Road,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252011,Birch Road,2023-06-04T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
252011,Birch Road,2023-06-04T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-04T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
252011,Birch Road,2023-06-04T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
252011,Birch Road,2023-06-04T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.55
252011,Birch Road,2023-06-04T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.07
252011,Birch Road,2023-06-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.81
252011,Birch Road,2023-06-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
252011,Birch Road,2023-06-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
252011,Birch Road,2023-06-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
252011,Birch Road,2023-06-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
252011,Birch Road,2023-06-04T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-04T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-04T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-04T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-04T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-04T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-04T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-04T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-04T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-04T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-04T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
252011,Birch Road,2023-06-04T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
252011,Birch Road,2023-06-04T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
252011,Birch Road,2023-06-04T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
252011,Birch Road,2023-06-04T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
252011,Birch Road,2023-06-04T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-04T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
252011,Birch Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
252011,Birch Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
252011,Birch Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
252011,Birch Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
252011,Birch Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
252011,Birch Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
252011,Birch Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
252011,Birch Road,2023-06-04T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
252011,Birch Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
252011,Birch Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
252011,Birch Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
252011,Birch Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
252011,Birch Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
252011,Birch Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
252011,Birch Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
252011,Birch Road,2023-06-04T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
252011,Birch Road,2023-06-04T06:40:00.000+00:00,transformer,,Temperature,C,24.1
252011,Birch Road,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-04T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
252011,Birch Road,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252011,Birch Road,2023-06-04T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
252011,Birch Road,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252011,Birch Road,2023-06-04T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
252011,Birch Road,2023-06-04T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-04T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
252011,Birch Road,2023-06-04T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
252011,Birch Road,2023-06-04T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.42
252011,Birch Road,2023-06-04T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.99
252011,Birch Road,2023-06-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.38
252011,Birch Road,2023-06-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
252011,Birch Road,2023-06-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
252011,Birch Road,2023-06-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
252011,Birch Road,2023-06-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
252011,Birch Road,2023-06-04T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-04T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-04T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-04T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-04T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-04T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-04T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-04T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-04T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-04T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
252011,Birch Road,2023-06-04T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
252011,Birch Road,2023-06-04T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-04T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
252011,Birch Road,2023-06-04T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
252011,Birch Road,2023-06-04T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
252011,Birch Road,2023-06-04T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-04T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
252011,Birch Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
252011,Birch Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
252011,Birch Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
252011,Birch Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
252011,Birch Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
252011,Birch Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
252011,Birch Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
252011,Birch Road,2023-06-04T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
252011,Birch Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
252011,Birch Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
252011,Birch Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
252011,Birch Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
252011,Birch Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
252011,Birch Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
252011,Birch Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
252011,Birch Road,2023-06-04T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
252011,Birch Road,2023-06-04T06:30:00.000+00:00,transformer,,Temperature,C,24.1
