Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-04T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
252011,Birch Road,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-04T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
252011,Birch Road,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252011,Birch Road,2023-06-04T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
252011,Birch Road,2023-06-04T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-04T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
252011,Birch Road,2023-06-04T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
252011,Birch Road,2023-06-04T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.67
252011,Birch Road,2023-06-04T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.6
252011,Birch Road,2023-06-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.13
252011,Birch Road,2023-06-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
252011,Birch Road,2023-06-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
252011,Birch Road,2023-06-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
252011,Birch Road,2023-06-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
252011,Birch Road,2023-06-04T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-04T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-04T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-04T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-04T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-04T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-04T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-04T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-04T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
252011,Birch Road,2023-06-04T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-04T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
252011,Birch Road,2023-06-04T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
252011,Birch Road,2023-06-04T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
252011,Birch Road,2023-06-04T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-04T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
252011,Birch Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
252011,Birch Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
252011,Birch Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
252011,Birch Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
252011,Birch Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
252011,Birch Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
252011,Birch Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
252011,Birch Road,2023-06-04T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
252011,Birch Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
252011,Birch Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
252011,Birch Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
252011,Birch Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
252011,Birch Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
252011,Birch Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
252011,Birch Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
252011,Birch Road,2023-06-04T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
252011,Birch Road,2023-06-04T06:20:00.000+00:00,transformer,,Temperature,C,24.1
252011,Birch Road,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-06-04T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
252011,Birch Road,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252011,Birch Road,2023-06-04T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
252011,Birch Road,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252011,Birch Road,2023-06-04T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
252011,Birch Road,2023-06-04T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-04T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
252011,Birch Road,2023-06-04T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
252011,Birch Road,2023-06-04T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.7
252011,Birch Road,2023-06-04T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.25
252011,Birch Road,2023-06-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.87
252011,Birch Road,2023-06-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
252011,Birch Road,2023-06-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
252011,Birch Road,2023-06-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
252011,Birch Road,2023-06-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
252011,Birch Road,2023-06-04T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-04T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-04T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-04T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-04T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-04T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-04T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-04T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-04T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
252011,Birch Road,2023-06-04T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
252011,Birch Road,2023-06-04T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
252011,Birch Road,2023-06-04T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
252011,Birch Road,2023-06-04T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-04T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-04T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
252011,Birch Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
252011,Birch Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
252011,Birch Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
252011,Birch Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
252011,Birch Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
252011,Birch Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
252011,Birch Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
252011,Birch Road,2023-06-04T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
252011,Birch Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
252011,Birch Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
252011,Birch Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
252011,Birch Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
252011,Birch Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
252011,Birch Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
252011,Birch Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
252011,Birch Road,2023-06-04T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
252011,Birch Road,2023-06-04T06:10:00.000+00:00,transformer,,Temperature,C,24.1
252011,Birch Road,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-04T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
252011,Birch Road,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-04T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
252011,Birch Road,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252011,Birch Road,2023-06-04T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
252011,Birch Road,2023-06-04T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-04T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
252011,Birch Road,2023-06-04T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-04T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
252011,Birch Road,2023-06-04T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.51
252011,Birch Road,2023-06-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.32
252011,Birch Road,2023-06-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
252011,Birch Road,2023-06-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
252011,Birch Road,2023-06-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
252011,Birch Road,2023-06-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
252011,Birch Road,2023-06-04T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-04T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-04T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-04T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-04T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-04T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-04T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-04T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-04T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
252011,Birch Road,2023-06-04T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-04T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
252011,Birch Road,2023-06-04T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
252011,Birch Road,2023-06-04T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
252011,Birch Road,2023-06-04T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-04T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
252011,Birch Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
252011,Birch Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
252011,Birch Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
252011,Birch Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
252011,Birch Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
252011,Birch Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
252011,Birch Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
252011,Birch Road,2023-06-04T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
252011,Birch Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
252011,Birch Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
252011,Birch Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
252011,Birch Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
252011,Birch Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
252011,Birch Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
252011,Birch Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
252011,Birch Road,2023-06-04T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
252011,Birch Road,2023-06-04T06:00:00.000+00:00,transformer,,Temperature,C,24.2
252011,Birch Road,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-04T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
252011,Birch Road,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252011,Birch Road,2023-06-04T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
252011,Birch Road,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252011,Birch Road,2023-06-04T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
252011,Birch Road,2023-06-04T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-04T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
252011,Birch Road,2023-06-04T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-04T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.19
252011,Birch Road,2023-06-04T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.24
252011,Birch Road,2023-06-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.7
252011,Birch Road,2023-06-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
252011,Birch Road,2023-06-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
252011,Birch Road,2023-06-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
252011,Birch Road,2023-06-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
252011,Birch Road,2023-06-04T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-04T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-04T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-04T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-04T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252011,Birch Road,2023-06-04T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-04T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-04T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-04T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-06-04T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
252011,Birch Road,2023-06-04T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
252011,Birch Road,2023-06-04T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
252011,Birch Road,2023-06-04T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
252011,Birch Road,2023-06-04T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
252011,Birch Road,2023-06-04T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-04T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
252011,Birch Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
252011,Birch Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
252011,Birch Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
252011,Birch Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
252011,Birch Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
252011,Birch Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
252011,Birch Road,2023-06-04T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
252011,Birch Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
252011,Birch Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
252011,Birch Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
252011,Birch Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
252011,Birch Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
252011,Birch Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
252011,Birch Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
252011,Birch Road,2023-06-04T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
252011,Birch Road,2023-06-04T05:50:00.000+00:00,transformer,,Temperature,C,24.2
252011,Birch Road,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-06-04T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
252011,Birch Road,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252011,Birch Road,2023-06-04T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
252011,Birch Road,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252011,Birch Road,2023-06-04T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
252011,Birch Road,2023-06-04T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-04T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
252011,Birch Road,2023-06-04T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-04T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.99
252011,Birch Road,2023-06-04T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.49
252011,Birch Road,2023-06-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.44
252011,Birch Road,2023-06-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
252011,Birch Road,2023-06-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
252011,Birch Road,2023-06-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
252011,Birch Road,2023-06-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
252011,Birch Road,2023-06-04T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-04T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-04T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-04T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-04T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-04T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-04T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-04T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-04T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
252011,Birch Road,2023-06-04T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
252011,Birch Road,2023-06-04T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
252011,Birch Road,2023-06-04T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
252011,Birch Road,2023-06-04T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
252011,Birch Road,2023-06-04T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-04T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
252011,Birch Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
252011,Birch Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
252011,Birch Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
252011,Birch Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
252011,Birch Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
252011,Birch Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
252011,Birch Road,2023-06-04T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
252011,Birch Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
252011,Birch Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
252011,Birch Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
252011,Birch Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
252011,Birch Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
252011,Birch Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
252011,Birch Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
252011,Birch Road,2023-06-04T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
252011,Birch Road,2023-06-04T05:40:00.000+00:00,transformer,,Temperature,C,24.3
252011,Birch Road,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-04T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
252011,Birch Road,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252011,Birch Road,2023-06-04T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
252011,Birch Road,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252011,Birch Road,2023-06-04T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
252011,Birch Road,2023-06-04T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-04T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
252011,Birch Road,2023-06-04T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-06-04T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.33
252011,Birch Road,2023-06-04T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.91
252011,Birch Road,2023-06-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.06
252011,Birch Road,2023-06-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
252011,Birch Road,2023-06-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
252011,Birch Road,2023-06-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
252011,Birch Road,2023-06-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
252011,Birch Road,2023-06-04T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-04T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-04T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-04T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-04T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-04T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-04T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-04T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-04T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
252011,Birch Road,2023-06-04T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
252011,Birch Road,2023-06-04T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
252011,Birch Road,2023-06-04T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
252011,Birch Road,2023-06-04T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-06-04T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-04T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
252011,Birch Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
252011,Birch Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
252011,Birch Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
252011,Birch Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
252011,Birch Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
252011,Birch Road,2023-06-04T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
252011,Birch Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
252011,Birch Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
252011,Birch Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
252011,Birch Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
252011,Birch Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
252011,Birch Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
252011,Birch Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
252011,Birch Road,2023-06-04T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
252011,Birch Road,2023-06-04T05:30:00.000+00:00,transformer,,Temperature,C,24.3
252011,Birch Road,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252011,Birch Road,2023-06-04T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
252011,Birch Road,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252011,Birch Road,2023-06-04T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
252011,Birch Road,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252011,Birch Road,2023-06-04T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
252011,Birch Road,2023-06-04T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-04T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
252011,Birch Road,2023-06-04T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-04T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.3
252011,Birch Road,2023-06-04T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.36
252011,Birch Road,2023-06-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.28
252011,Birch Road,2023-06-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
252011,Birch Road,2023-06-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
252011,Birch Road,2023-06-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
252011,Birch Road,2023-06-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
252011,Birch Road,2023-06-04T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-04T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-04T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-04T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-04T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-04T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-04T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-04T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-06-04T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
252011,Birch Road,2023-06-04T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
252011,Birch Road,2023-06-04T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
252011,Birch Road,2023-06-04T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
252011,Birch Road,2023-06-04T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-04T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-04T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
252011,Birch Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
252011,Birch Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
252011,Birch Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
252011,Birch Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
252011,Birch Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
252011,Birch Road,2023-06-04T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
252011,Birch Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
252011,Birch Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
252011,Birch Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.46
252011,Birch Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
252011,Birch Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
252011,Birch Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
252011,Birch Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
252011,Birch Road,2023-06-04T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
252011,Birch Road,2023-06-04T05:20:00.000+00:00,transformer,,Temperature,C,24.4
252011,Birch Road,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-04T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
252011,Birch Road,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252011,Birch Road,2023-06-04T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
252011,Birch Road,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252011,Birch Road,2023-06-04T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
252011,Birch Road,2023-06-04T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-06-04T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
252011,Birch Road,2023-06-04T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-06-04T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.37
252011,Birch Road,2023-06-04T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.69
252011,Birch Road,2023-06-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.94
252011,Birch Road,2023-06-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
252011,Birch Road,2023-06-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
252011,Birch Road,2023-06-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
252011,Birch Road,2023-06-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
252011,Birch Road,2023-06-04T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-04T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-04T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-04T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-04T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-04T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-04T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-04T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
252011,Birch Road,2023-06-04T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
252011,Birch Road,2023-06-04T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
252011,Birch Road,2023-06-04T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
252011,Birch Road,2023-06-04T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
252011,Birch Road,2023-06-04T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-06-04T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-04T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
252011,Birch Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
252011,Birch Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
252011,Birch Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
252011,Birch Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
252011,Birch Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
252011,Birch Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
252011,Birch Road,2023-06-04T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
252011,Birch Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
252011,Birch Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
252011,Birch Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.23
252011,Birch Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
252011,Birch Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
252011,Birch Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
252011,Birch Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
252011,Birch Road,2023-06-04T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
252011,Birch Road,2023-06-04T05:10:00.000+00:00,transformer,,Temperature,C,24.5
252011,Birch Road,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-04T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
252011,Birch Road,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-06-04T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
252011,Birch Road,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252011,Birch Road,2023-06-04T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
252011,Birch Road,2023-06-04T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-04T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
252011,Birch Road,2023-06-04T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
252011,Birch Road,2023-06-04T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.73
252011,Birch Road,2023-06-04T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.72
252011,Birch Road,2023-06-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.22
252011,Birch Road,2023-06-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
252011,Birch Road,2023-06-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
252011,Birch Road,2023-06-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
252011,Birch Road,2023-06-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
252011,Birch Road,2023-06-04T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-04T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-04T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-04T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-04T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-04T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-04T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-04T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-04T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
252011,Birch Road,2023-06-04T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
252011,Birch Road,2023-06-04T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
252011,Birch Road,2023-06-04T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
252011,Birch Road,2023-06-04T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
252011,Birch Road,2023-06-04T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-04T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-04T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
252011,Birch Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
252011,Birch Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
252011,Birch Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
252011,Birch Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
252011,Birch Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
252011,Birch Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
252011,Birch Road,2023-06-04T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
252011,Birch Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
252011,Birch Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
252011,Birch Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
252011,Birch Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
252011,Birch Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
252011,Birch Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
252011,Birch Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
252011,Birch Road,2023-06-04T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
252011,Birch Road,2023-06-04T05:00:00.000+00:00,transformer,,Temperature,C,24.6
252011,Birch Road,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252011,Birch Road,2023-06-04T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
252011,Birch Road,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252011,Birch Road,2023-06-04T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
252011,Birch Road,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252011,Birch Road,2023-06-04T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
252011,Birch Road,2023-06-04T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-04T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
252011,Birch Road,2023-06-04T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
252011,Birch Road,2023-06-04T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.74
252011,Birch Road,2023-06-04T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.58
252011,Birch Road,2023-06-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.85
252011,Birch Road,2023-06-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
252011,Birch Road,2023-06-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
252011,Birch Road,2023-06-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
252011,Birch Road,2023-06-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
252011,Birch Road,2023-06-04T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-04T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-04T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-04T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-04T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-04T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-04T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-04T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-04T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
252011,Birch Road,2023-06-04T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
252011,Birch Road,2023-06-04T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
252011,Birch Road,2023-06-04T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
252011,Birch Road,2023-06-04T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
252011,Birch Road,2023-06-04T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-04T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
252011,Birch Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
252011,Birch Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
252011,Birch Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
252011,Birch Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
252011,Birch Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
252011,Birch Road,2023-06-04T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
252011,Birch Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
252011,Birch Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
252011,Birch Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
252011,Birch Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
252011,Birch Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
252011,Birch Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
252011,Birch Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
252011,Birch Road,2023-06-04T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
252011,Birch Road,2023-06-04T04:50:00.000+00:00,transformer,,Temperature,C,24.7
252011,Birch Road,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
