Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-04T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
252011,Birch Road,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252011,Birch Road,2023-06-04T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
252011,Birch Road,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252011,Birch Road,2023-06-04T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
252011,Birch Road,2023-06-04T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-04T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
252011,Birch Road,2023-06-04T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-04T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.73
252011,Birch Road,2023-06-04T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.51
252011,Birch Road,2023-06-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.68
252011,Birch Road,2023-06-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
252011,Birch Road,2023-06-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
252011,Birch Road,2023-06-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
252011,Birch Road,2023-06-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
252011,Birch Road,2023-06-04T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-04T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-04T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-04T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-04T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-04T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-04T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-04T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-04T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
252011,Birch Road,2023-06-04T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-04T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
252011,Birch Road,2023-06-04T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
252011,Birch Road,2023-06-04T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
252011,Birch Road,2023-06-04T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-04T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
252011,Birch Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
252011,Birch Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
252011,Birch Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
252011,Birch Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
252011,Birch Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
252011,Birch Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
252011,Birch Road,2023-06-04T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
252011,Birch Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
252011,Birch Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
252011,Birch Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.65
252011,Birch Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
252011,Birch Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
252011,Birch Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
252011,Birch Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
252011,Birch Road,2023-06-04T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
252011,Birch Road,2023-06-04T04:40:00.000+00:00,transformer,,Temperature,C,24.8
252011,Birch Road,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
252011,Birch Road,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252011,Birch Road,2023-06-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
252011,Birch Road,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252011,Birch Road,2023-06-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
252011,Birch Road,2023-06-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
252011,Birch Road,2023-06-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.56
252011,Birch Road,2023-06-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.36
252011,Birch Road,2023-06-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.87
252011,Birch Road,2023-06-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
252011,Birch Road,2023-06-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
252011,Birch Road,2023-06-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
252011,Birch Road,2023-06-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
252011,Birch Road,2023-06-04T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-04T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-04T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-04T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-04T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-04T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-04T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-04T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-04T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-04T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-04T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
252011,Birch Road,2023-06-04T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-04T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
252011,Birch Road,2023-06-04T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
252011,Birch Road,2023-06-04T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
252011,Birch Road,2023-06-04T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-04T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
252011,Birch Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
252011,Birch Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
252011,Birch Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
252011,Birch Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
252011,Birch Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
252011,Birch Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
252011,Birch Road,2023-06-04T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
252011,Birch Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
252011,Birch Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
252011,Birch Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
252011,Birch Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
252011,Birch Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
252011,Birch Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
252011,Birch Road,2023-06-04T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
252011,Birch Road,2023-06-04T04:30:00.000+00:00,transformer,,Temperature,C,24.9
252011,Birch Road,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
252011,Birch Road,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252011,Birch Road,2023-06-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
252011,Birch Road,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252011,Birch Road,2023-06-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
252011,Birch Road,2023-06-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
252011,Birch Road,2023-06-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.39
252011,Birch Road,2023-06-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.46
252011,Birch Road,2023-06-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
252011,Birch Road,2023-06-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
252011,Birch Road,2023-06-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
252011,Birch Road,2023-06-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
252011,Birch Road,2023-06-04T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-04T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-04T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-04T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-04T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-04T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-04T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-04T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-04T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-04T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
252011,Birch Road,2023-06-04T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
252011,Birch Road,2023-06-04T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
252011,Birch Road,2023-06-04T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
252011,Birch Road,2023-06-04T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-04T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-04T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
252011,Birch Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
252011,Birch Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
252011,Birch Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
252011,Birch Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
252011,Birch Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
252011,Birch Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
252011,Birch Road,2023-06-04T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
252011,Birch Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
252011,Birch Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
252011,Birch Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.1
252011,Birch Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
252011,Birch Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
252011,Birch Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
252011,Birch Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
252011,Birch Road,2023-06-04T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
252011,Birch Road,2023-06-04T04:20:00.000+00:00,transformer,,Temperature,C,25.0
252011,Birch Road,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252011,Birch Road,2023-06-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
252011,Birch Road,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252011,Birch Road,2023-06-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
252011,Birch Road,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252011,Birch Road,2023-06-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
252011,Birch Road,2023-06-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
252011,Birch Road,2023-06-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.32
252011,Birch Road,2023-06-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.33
252011,Birch Road,2023-06-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.07
252011,Birch Road,2023-06-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
252011,Birch Road,2023-06-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
252011,Birch Road,2023-06-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
252011,Birch Road,2023-06-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
252011,Birch Road,2023-06-04T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-04T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-04T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-04T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-04T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-04T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-04T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-04T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-04T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
252011,Birch Road,2023-06-04T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
252011,Birch Road,2023-06-04T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
252011,Birch Road,2023-06-04T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
252011,Birch Road,2023-06-04T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-04T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-04T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
252011,Birch Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
252011,Birch Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
252011,Birch Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
252011,Birch Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
252011,Birch Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
252011,Birch Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
252011,Birch Road,2023-06-04T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
252011,Birch Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
252011,Birch Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
252011,Birch Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.11
252011,Birch Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
252011,Birch Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
252011,Birch Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
252011,Birch Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
252011,Birch Road,2023-06-04T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
252011,Birch Road,2023-06-04T04:10:00.000+00:00,transformer,,Temperature,C,25.1
252011,Birch Road,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-06-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
252011,Birch Road,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252011,Birch Road,2023-06-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
252011,Birch Road,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252011,Birch Road,2023-06-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
252011,Birch Road,2023-06-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
252011,Birch Road,2023-06-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
252011,Birch Road,2023-06-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.44
252011,Birch Road,2023-06-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.65
252011,Birch Road,2023-06-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.02
252011,Birch Road,2023-06-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
252011,Birch Road,2023-06-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
252011,Birch Road,2023-06-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
252011,Birch Road,2023-06-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
252011,Birch Road,2023-06-04T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-04T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-04T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-04T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-04T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-04T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-04T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-04T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-04T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
252011,Birch Road,2023-06-04T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
252011,Birch Road,2023-06-04T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
252011,Birch Road,2023-06-04T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
252011,Birch Road,2023-06-04T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
252011,Birch Road,2023-06-04T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-04T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
252011,Birch Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
252011,Birch Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
252011,Birch Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
252011,Birch Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
252011,Birch Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
252011,Birch Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
252011,Birch Road,2023-06-04T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
252011,Birch Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
252011,Birch Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
252011,Birch Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.06
252011,Birch Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.84
252011,Birch Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
252011,Birch Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
252011,Birch Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
252011,Birch Road,2023-06-04T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
252011,Birch Road,2023-06-04T04:00:00.000+00:00,transformer,,Temperature,C,25.3
252011,Birch Road,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252011,Birch Road,2023-06-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
252011,Birch Road,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-06-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
252011,Birch Road,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252011,Birch Road,2023-06-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
252011,Birch Road,2023-06-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
252011,Birch Road,2023-06-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.22
252011,Birch Road,2023-06-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.41
252011,Birch Road,2023-06-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.5
252011,Birch Road,2023-06-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
252011,Birch Road,2023-06-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
252011,Birch Road,2023-06-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
252011,Birch Road,2023-06-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
252011,Birch Road,2023-06-04T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-04T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-04T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-04T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-04T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-04T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-04T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-04T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-04T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
252011,Birch Road,2023-06-04T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-04T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
252011,Birch Road,2023-06-04T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
252011,Birch Road,2023-06-04T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
252011,Birch Road,2023-06-04T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-04T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
252011,Birch Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
252011,Birch Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
252011,Birch Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
252011,Birch Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
252011,Birch Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
252011,Birch Road,2023-06-04T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
252011,Birch Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
252011,Birch Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
252011,Birch Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
252011,Birch Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.7
252011,Birch Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
252011,Birch Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
252011,Birch Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
252011,Birch Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
252011,Birch Road,2023-06-04T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
252011,Birch Road,2023-06-04T03:50:00.000+00:00,transformer,,Temperature,C,25.4
252011,Birch Road,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252011,Birch Road,2023-06-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
252011,Birch Road,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252011,Birch Road,2023-06-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
252011,Birch Road,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252011,Birch Road,2023-06-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
252011,Birch Road,2023-06-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
252011,Birch Road,2023-06-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.43
252011,Birch Road,2023-06-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.96
252011,Birch Road,2023-06-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.62
252011,Birch Road,2023-06-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
252011,Birch Road,2023-06-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
252011,Birch Road,2023-06-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
252011,Birch Road,2023-06-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
252011,Birch Road,2023-06-04T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-04T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-04T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-04T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-04T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-04T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-04T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-04T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-04T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
252011,Birch Road,2023-06-04T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
252011,Birch Road,2023-06-04T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
252011,Birch Road,2023-06-04T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
252011,Birch Road,2023-06-04T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
252011,Birch Road,2023-06-04T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-04T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
252011,Birch Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
252011,Birch Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
252011,Birch Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
252011,Birch Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
252011,Birch Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
252011,Birch Road,2023-06-04T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
252011,Birch Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
252011,Birch Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
252011,Birch Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
252011,Birch Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
252011,Birch Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
252011,Birch Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
252011,Birch Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
252011,Birch Road,2023-06-04T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
252011,Birch Road,2023-06-04T03:40:00.000+00:00,transformer,,Temperature,C,25.5
252011,Birch Road,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252011,Birch Road,2023-06-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
252011,Birch Road,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252011,Birch Road,2023-06-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
252011,Birch Road,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252011,Birch Road,2023-06-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
252011,Birch Road,2023-06-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
252011,Birch Road,2023-06-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.07
252011,Birch Road,2023-06-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.95
252011,Birch Road,2023-06-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.31
252011,Birch Road,2023-06-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
252011,Birch Road,2023-06-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
252011,Birch Road,2023-06-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
252011,Birch Road,2023-06-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
252011,Birch Road,2023-06-04T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-04T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-04T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-04T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-04T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-04T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-04T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-04T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-04T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-04T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
252011,Birch Road,2023-06-04T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
252011,Birch Road,2023-06-04T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
252011,Birch Road,2023-06-04T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
252011,Birch Road,2023-06-04T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-06-04T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-04T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
252011,Birch Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
252011,Birch Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
252011,Birch Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
252011,Birch Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
252011,Birch Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
252011,Birch Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
252011,Birch Road,2023-06-04T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
252011,Birch Road,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
252011,Birch Road,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
252011,Birch Road,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
252011,Birch Road,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
252011,Birch Road,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
252011,Birch Road,2023-06-04T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
252011,Birch Road,2023-06-04T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
252011,Birch Road,2023-06-04T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
252011,Birch Road,2023-06-04T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
252011,Birch Road,2023-06-04T03:30:00.000+00:00,transformer,,Temperature,C,25.7
252011,Birch Road,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252011,Birch Road,2023-06-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
252011,Birch Road,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252011,Birch Road,2023-06-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
252011,Birch Road,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
252011,Birch Road,2023-06-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
252011,Birch Road,2023-06-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
252011,Birch Road,2023-06-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.62
252011,Birch Road,2023-06-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.16
252011,Birch Road,2023-06-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.39
252011,Birch Road,2023-06-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,12.8
252011,Birch Road,2023-06-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
252011,Birch Road,2023-06-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
252011,Birch Road,2023-06-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
252011,Birch Road,2023-06-04T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-04T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-04T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-04T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-04T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-04T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-04T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
252011,Birch Road,2023-06-04T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-04T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-04T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-04T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
252011,Birch Road,2023-06-04T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
252011,Birch Road,2023-06-04T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
252011,Birch Road,2023-06-04T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
252011,Birch Road,2023-06-04T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
252011,Birch Road,2023-06-04T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-04T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
252011,Birch Road,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
252011,Birch Road,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
252011,Birch Road,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
252011,Birch Road,2023-06-04T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
252011,Birch Road,2023-06-04T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
252011,Birch Road,2023-06-04T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
252011,Birch Road,2023-06-04T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
252011,Birch Road,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
252011,Birch Road,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
252011,Birch Road,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
252011,Birch Road,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
252011,Birch Road,2023-06-04T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
252011,Birch Road,2023-06-04T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
252011,Birch Road,2023-06-04T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
252011,Birch Road,2023-06-04T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
252011,Birch Road,2023-06-04T03:20:00.000+00:00,transformer,,Temperature,C,25.8
252011,Birch Road,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-06-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
252011,Birch Road,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252011,Birch Road,2023-06-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
252011,Birch Road,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252011,Birch Road,2023-06-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
252011,Birch Road,2023-06-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
252011,Birch Road,2023-06-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.53
252011,Birch Road,2023-06-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.99
252011,Birch Road,2023-06-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.37
252011,Birch Road,2023-06-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,16.3
252011,Birch Road,2023-06-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
252011,Birch Road,2023-06-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
252011,Birch Road,2023-06-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
252011,Birch Road,2023-06-04T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-04T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-04T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-04T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-04T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-04T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-04T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-04T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
252011,Birch Road,2023-06-04T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
252011,Birch Road,2023-06-04T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
252011,Birch Road,2023-06-04T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
252011,Birch Road,2023-06-04T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
252011,Birch Road,2023-06-04T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
252011,Birch Road,2023-06-04T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-04T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
252011,Birch Road,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
252011,Birch Road,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
252011,Birch Road,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
252011,Birch Road,2023-06-04T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
252011,Birch Road,2023-06-04T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
252011,Birch Road,2023-06-04T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
252011,Birch Road,2023-06-04T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
252011,Birch Road,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
252011,Birch Road,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
252011,Birch Road,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
252011,Birch Road,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
252011,Birch Road,2023-06-04T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
252011,Birch Road,2023-06-04T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
252011,Birch Road,2023-06-04T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
252011,Birch Road,2023-06-04T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
252011,Birch Road,2023-06-04T03:10:00.000+00:00,transformer,,Temperature,C,25.9
252011,Birch Road,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252011,Birch Road,2023-06-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
