Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252011,Birch Road,2023-06-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
252011,Birch Road,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252011,Birch Road,2023-06-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
252011,Birch Road,2023-06-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
252011,Birch Road,2023-06-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
252011,Birch Road,2023-06-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.38
252011,Birch Road,2023-06-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.36
252011,Birch Road,2023-06-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.32
252011,Birch Road,2023-06-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
252011,Birch Road,2023-06-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
252011,Birch Road,2023-06-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
252011,Birch Road,2023-06-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
252011,Birch Road,2023-06-04T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-04T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-04T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-04T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-04T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-04T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-04T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-04T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
252011,Birch Road,2023-06-04T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
252011,Birch Road,2023-06-04T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-04T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
252011,Birch Road,2023-06-04T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
252011,Birch Road,2023-06-04T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
252011,Birch Road,2023-06-04T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-04T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
252011,Birch Road,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
252011,Birch Road,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
252011,Birch Road,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
252011,Birch Road,2023-06-04T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
252011,Birch Road,2023-06-04T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
252011,Birch Road,2023-06-04T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
252011,Birch Road,2023-06-04T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
252011,Birch Road,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
252011,Birch Road,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
252011,Birch Road,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
252011,Birch Road,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
252011,Birch Road,2023-06-04T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
252011,Birch Road,2023-06-04T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
252011,Birch Road,2023-06-04T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
252011,Birch Road,2023-06-04T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
252011,Birch Road,2023-06-04T03:00:00.000+00:00,transformer,,Temperature,C,26.1
252011,Birch Road,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252011,Birch Road,2023-06-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
252011,Birch Road,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252011,Birch Road,2023-06-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
252011,Birch Road,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
252011,Birch Road,2023-06-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
252011,Birch Road,2023-06-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
252011,Birch Road,2023-06-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
252011,Birch Road,2023-06-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.54
252011,Birch Road,2023-06-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.02
252011,Birch Road,2023-06-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.66
252011,Birch Road,2023-06-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,17.0
252011,Birch Road,2023-06-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
252011,Birch Road,2023-06-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
252011,Birch Road,2023-06-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
252011,Birch Road,2023-06-04T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-04T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-04T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-04T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-04T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
252011,Birch Road,2023-06-04T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-04T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-04T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-04T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-04T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
252011,Birch Road,2023-06-04T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
252011,Birch Road,2023-06-04T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
252011,Birch Road,2023-06-04T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
252011,Birch Road,2023-06-04T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
252011,Birch Road,2023-06-04T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-04T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
252011,Birch Road,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
252011,Birch Road,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
252011,Birch Road,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
252011,Birch Road,2023-06-04T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
252011,Birch Road,2023-06-04T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
252011,Birch Road,2023-06-04T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
252011,Birch Road,2023-06-04T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
252011,Birch Road,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
252011,Birch Road,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
252011,Birch Road,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
252011,Birch Road,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
252011,Birch Road,2023-06-04T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
252011,Birch Road,2023-06-04T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
252011,Birch Road,2023-06-04T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
252011,Birch Road,2023-06-04T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
252011,Birch Road,2023-06-04T02:50:00.000+00:00,transformer,,Temperature,C,26.2
252011,Birch Road,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
252011,Birch Road,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252011,Birch Road,2023-06-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
252011,Birch Road,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252011,Birch Road,2023-06-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
252011,Birch Road,2023-06-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
252011,Birch Road,2023-06-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.04
252011,Birch Road,2023-06-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.43
252011,Birch Road,2023-06-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.09
252011,Birch Road,2023-06-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,15.1
252011,Birch Road,2023-06-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
252011,Birch Road,2023-06-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
252011,Birch Road,2023-06-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
252011,Birch Road,2023-06-04T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-04T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-04T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-04T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-04T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.17
252011,Birch Road,2023-06-04T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-04T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-04T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-04T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-04T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-04T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
252011,Birch Road,2023-06-04T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
252011,Birch Road,2023-06-04T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
252011,Birch Road,2023-06-04T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
252011,Birch Road,2023-06-04T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-04T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-04T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
252011,Birch Road,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
252011,Birch Road,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
252011,Birch Road,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
252011,Birch Road,2023-06-04T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
252011,Birch Road,2023-06-04T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
252011,Birch Road,2023-06-04T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
252011,Birch Road,2023-06-04T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
252011,Birch Road,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
252011,Birch Road,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
252011,Birch Road,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
252011,Birch Road,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
252011,Birch Road,2023-06-04T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
252011,Birch Road,2023-06-04T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
252011,Birch Road,2023-06-04T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
252011,Birch Road,2023-06-04T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
252011,Birch Road,2023-06-04T02:40:00.000+00:00,transformer,,Temperature,C,26.3
252011,Birch Road,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252011,Birch Road,2023-06-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
252011,Birch Road,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252011,Birch Road,2023-06-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
252011,Birch Road,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
252011,Birch Road,2023-06-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
252011,Birch Road,2023-06-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
252011,Birch Road,2023-06-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.45
252011,Birch Road,2023-06-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.73
252011,Birch Road,2023-06-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.04
252011,Birch Road,2023-06-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,17.0
252011,Birch Road,2023-06-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
252011,Birch Road,2023-06-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
252011,Birch Road,2023-06-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
252011,Birch Road,2023-06-04T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-04T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-04T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-04T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-04T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.16
252011,Birch Road,2023-06-04T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-04T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-04T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-04T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-04T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-04T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
252011,Birch Road,2023-06-04T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-04T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
252011,Birch Road,2023-06-04T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
252011,Birch Road,2023-06-04T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-04T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-04T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
252011,Birch Road,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
252011,Birch Road,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
252011,Birch Road,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
252011,Birch Road,2023-06-04T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
252011,Birch Road,2023-06-04T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
252011,Birch Road,2023-06-04T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
252011,Birch Road,2023-06-04T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
252011,Birch Road,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
252011,Birch Road,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
252011,Birch Road,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
252011,Birch Road,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
252011,Birch Road,2023-06-04T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
252011,Birch Road,2023-06-04T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
252011,Birch Road,2023-06-04T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
252011,Birch Road,2023-06-04T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
252011,Birch Road,2023-06-04T02:30:00.000+00:00,transformer,,Temperature,C,26.4
252011,Birch Road,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252011,Birch Road,2023-06-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
252011,Birch Road,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252011,Birch Road,2023-06-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
252011,Birch Road,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
252011,Birch Road,2023-06-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
252011,Birch Road,2023-06-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
252011,Birch Road,2023-06-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.09
252011,Birch Road,2023-06-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.79
252011,Birch Road,2023-06-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.41
252011,Birch Road,2023-06-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,15.0
252011,Birch Road,2023-06-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
252011,Birch Road,2023-06-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
252011,Birch Road,2023-06-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
252011,Birch Road,2023-06-04T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-04T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-04T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-04T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-04T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-04T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-04T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-04T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-04T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-04T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-04T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-04T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
252011,Birch Road,2023-06-04T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
252011,Birch Road,2023-06-04T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
252011,Birch Road,2023-06-04T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
252011,Birch Road,2023-06-04T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-04T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-04T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
252011,Birch Road,2023-06-04T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-04T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-04T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-04T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
252011,Birch Road,2023-06-04T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
252011,Birch Road,2023-06-04T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
252011,Birch Road,2023-06-04T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
252011,Birch Road,2023-06-04T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
252011,Birch Road,2023-06-04T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
252011,Birch Road,2023-06-04T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
252011,Birch Road,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
252011,Birch Road,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
252011,Birch Road,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
252011,Birch Road,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
252011,Birch Road,2023-06-04T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
252011,Birch Road,2023-06-04T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
252011,Birch Road,2023-06-04T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
252011,Birch Road,2023-06-04T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
252011,Birch Road,2023-06-04T02:20:00.000+00:00,transformer,,Temperature,C,26.6
252011,Birch Road,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
252011,Birch Road,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252011,Birch Road,2023-06-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
252011,Birch Road,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252011,Birch Road,2023-06-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
252011,Birch Road,2023-06-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
252011,Birch Road,2023-06-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.54
252011,Birch Road,2023-06-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.13
252011,Birch Road,2023-06-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.71
252011,Birch Road,2023-06-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,14.9
252011,Birch Road,2023-06-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
252011,Birch Road,2023-06-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
252011,Birch Road,2023-06-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
252011,Birch Road,2023-06-04T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-04T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-04T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-04T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-04T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-04T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-04T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-04T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-04T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-04T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
252011,Birch Road,2023-06-04T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
252011,Birch Road,2023-06-04T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
252011,Birch Road,2023-06-04T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
252011,Birch Road,2023-06-04T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
252011,Birch Road,2023-06-04T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-04T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
252011,Birch Road,2023-06-04T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-04T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-04T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-04T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
252011,Birch Road,2023-06-04T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
252011,Birch Road,2023-06-04T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
252011,Birch Road,2023-06-04T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
252011,Birch Road,2023-06-04T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
252011,Birch Road,2023-06-04T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
252011,Birch Road,2023-06-04T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
252011,Birch Road,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
252011,Birch Road,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
252011,Birch Road,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
252011,Birch Road,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
252011,Birch Road,2023-06-04T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
252011,Birch Road,2023-06-04T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
252011,Birch Road,2023-06-04T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
252011,Birch Road,2023-06-04T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
252011,Birch Road,2023-06-04T02:10:00.000+00:00,transformer,,Temperature,C,26.7
252011,Birch Road,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252011,Birch Road,2023-06-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
252011,Birch Road,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252011,Birch Road,2023-06-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
252011,Birch Road,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
252011,Birch Road,2023-06-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
252011,Birch Road,2023-06-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
252011,Birch Road,2023-06-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.52
252011,Birch Road,2023-06-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.81
252011,Birch Road,2023-06-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.23
252011,Birch Road,2023-06-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,14.6
252011,Birch Road,2023-06-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
252011,Birch Road,2023-06-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
252011,Birch Road,2023-06-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
252011,Birch Road,2023-06-04T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-04T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-04T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-04T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-04T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-04T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-04T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-04T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-04T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
252011,Birch Road,2023-06-04T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
252011,Birch Road,2023-06-04T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
252011,Birch Road,2023-06-04T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
252011,Birch Road,2023-06-04T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
252011,Birch Road,2023-06-04T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-04T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
252011,Birch Road,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
252011,Birch Road,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
252011,Birch Road,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
252011,Birch Road,2023-06-04T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
252011,Birch Road,2023-06-04T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
252011,Birch Road,2023-06-04T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
252011,Birch Road,2023-06-04T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
252011,Birch Road,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
252011,Birch Road,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
252011,Birch Road,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.92
252011,Birch Road,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
252011,Birch Road,2023-06-04T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
252011,Birch Road,2023-06-04T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
252011,Birch Road,2023-06-04T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
252011,Birch Road,2023-06-04T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
252011,Birch Road,2023-06-04T02:00:00.000+00:00,transformer,,Temperature,C,26.8
252011,Birch Road,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252011,Birch Road,2023-06-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
252011,Birch Road,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252011,Birch Road,2023-06-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
252011,Birch Road,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
252011,Birch Road,2023-06-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
252011,Birch Road,2023-06-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
252011,Birch Road,2023-06-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.17
252011,Birch Road,2023-06-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.34
252011,Birch Road,2023-06-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.68
252011,Birch Road,2023-06-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
252011,Birch Road,2023-06-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
252011,Birch Road,2023-06-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
252011,Birch Road,2023-06-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
252011,Birch Road,2023-06-04T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-04T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-04T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-04T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-04T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-04T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-04T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-04T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-04T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
252011,Birch Road,2023-06-04T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
252011,Birch Road,2023-06-04T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
252011,Birch Road,2023-06-04T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
252011,Birch Road,2023-06-04T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-06-04T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-04T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
252011,Birch Road,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
252011,Birch Road,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
252011,Birch Road,2023-06-04T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
252011,Birch Road,2023-06-04T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
252011,Birch Road,2023-06-04T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
252011,Birch Road,2023-06-04T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
252011,Birch Road,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
252011,Birch Road,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
252011,Birch Road,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
252011,Birch Road,2023-06-04T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
252011,Birch Road,2023-06-04T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
252011,Birch Road,2023-06-04T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
252011,Birch Road,2023-06-04T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
252011,Birch Road,2023-06-04T01:50:00.000+00:00,transformer,,Temperature,C,26.9
252011,Birch Road,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
252011,Birch Road,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252011,Birch Road,2023-06-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
252011,Birch Road,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252011,Birch Road,2023-06-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
252011,Birch Road,2023-06-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
252011,Birch Road,2023-06-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.26
252011,Birch Road,2023-06-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.51
252011,Birch Road,2023-06-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.62
252011,Birch Road,2023-06-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,18.1
252011,Birch Road,2023-06-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
252011,Birch Road,2023-06-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
252011,Birch Road,2023-06-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
252011,Birch Road,2023-06-04T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-04T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-04T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-04T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-04T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-04T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-04T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-04T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-06-04T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
252011,Birch Road,2023-06-04T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-04T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
252011,Birch Road,2023-06-04T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
252011,Birch Road,2023-06-04T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
252011,Birch Road,2023-06-04T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-04T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
252011,Birch Road,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
252011,Birch Road,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
252011,Birch Road,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
252011,Birch Road,2023-06-04T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
252011,Birch Road,2023-06-04T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
252011,Birch Road,2023-06-04T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
252011,Birch Road,2023-06-04T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
252011,Birch Road,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
252011,Birch Road,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
252011,Birch Road,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.08
252011,Birch Road,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
252011,Birch Road,2023-06-04T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
252011,Birch Road,2023-06-04T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
252011,Birch Road,2023-06-04T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
252011,Birch Road,2023-06-04T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
252011,Birch Road,2023-06-04T01:40:00.000+00:00,transformer,,Temperature,C,27.1
252011,Birch Road,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252011,Birch Road,2023-06-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
252011,Birch Road,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252011,Birch Road,2023-06-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
252011,Birch Road,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
252011,Birch Road,2023-06-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
252011,Birch Road,2023-06-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
252011,Birch Road,2023-06-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
252011,Birch Road,2023-06-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.41
252011,Birch Road,2023-06-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.43
252011,Birch Road,2023-06-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.29
252011,Birch Road,2023-06-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,18.1
252011,Birch Road,2023-06-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
252011,Birch Road,2023-06-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
252011,Birch Road,2023-06-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
252011,Birch Road,2023-06-04T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-04T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-04T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-04T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-04T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-04T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-04T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-04T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-04T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
252011,Birch Road,2023-06-04T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
252011,Birch Road,2023-06-04T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
252011,Birch Road,2023-06-04T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
252011,Birch Road,2023-06-04T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-06-04T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-04T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
252011,Birch Road,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
252011,Birch Road,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
252011,Birch Road,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
252011,Birch Road,2023-06-04T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
252011,Birch Road,2023-06-04T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
252011,Birch Road,2023-06-04T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
252011,Birch Road,2023-06-04T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
252011,Birch Road,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
252011,Birch Road,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
252011,Birch Road,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
252011,Birch Road,2023-06-04T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
252011,Birch Road,2023-06-04T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
252011,Birch Road,2023-06-04T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
252011,Birch Road,2023-06-04T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
252011,Birch Road,2023-06-04T01:30:00.000+00:00,transformer,,Temperature,C,27.2
252011,Birch Road,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252011,Birch Road,2023-06-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
252011,Birch Road,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
