Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
252011,Birch Road,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
252011,Birch Road,2023-06-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
252011,Birch Road,2023-06-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
252011,Birch Road,2023-06-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
252011,Birch Road,2023-06-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.22
252011,Birch Road,2023-06-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.2
252011,Birch Road,2023-06-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.77
252011,Birch Road,2023-06-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,17.7
252011,Birch Road,2023-06-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
252011,Birch Road,2023-06-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
252011,Birch Road,2023-06-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
252011,Birch Road,2023-06-04T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-04T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-04T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-04T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-04T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-04T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-04T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-04T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-04T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
252011,Birch Road,2023-06-04T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
252011,Birch Road,2023-06-04T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
252011,Birch Road,2023-06-04T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
252011,Birch Road,2023-06-04T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
252011,Birch Road,2023-06-04T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-04T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
252011,Birch Road,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
252011,Birch Road,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
252011,Birch Road,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
252011,Birch Road,2023-06-04T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
252011,Birch Road,2023-06-04T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
252011,Birch Road,2023-06-04T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
252011,Birch Road,2023-06-04T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
252011,Birch Road,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
252011,Birch Road,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
252011,Birch Road,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
252011,Birch Road,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
252011,Birch Road,2023-06-04T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
252011,Birch Road,2023-06-04T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
252011,Birch Road,2023-06-04T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
252011,Birch Road,2023-06-04T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
252011,Birch Road,2023-06-04T01:20:00.000+00:00,transformer,,Temperature,C,27.3
252011,Birch Road,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252011,Birch Road,2023-06-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
252011,Birch Road,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252011,Birch Road,2023-06-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
252011,Birch Road,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252011,Birch Road,2023-06-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
252011,Birch Road,2023-06-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
252011,Birch Road,2023-06-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
252011,Birch Road,2023-06-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.08
252011,Birch Road,2023-06-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.84
252011,Birch Road,2023-06-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.37
252011,Birch Road,2023-06-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
252011,Birch Road,2023-06-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
252011,Birch Road,2023-06-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
252011,Birch Road,2023-06-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
252011,Birch Road,2023-06-04T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-04T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-04T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-04T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-04T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-04T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-04T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-04T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-04T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
252011,Birch Road,2023-06-04T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
252011,Birch Road,2023-06-04T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
252011,Birch Road,2023-06-04T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
252011,Birch Road,2023-06-04T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-06-04T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-04T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
252011,Birch Road,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
252011,Birch Road,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
252011,Birch Road,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
252011,Birch Road,2023-06-04T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
252011,Birch Road,2023-06-04T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
252011,Birch Road,2023-06-04T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
252011,Birch Road,2023-06-04T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
252011,Birch Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
252011,Birch Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
252011,Birch Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
252011,Birch Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
252011,Birch Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
252011,Birch Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
252011,Birch Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
252011,Birch Road,2023-06-04T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
252011,Birch Road,2023-06-04T01:10:00.000+00:00,transformer,,Temperature,C,27.4
252011,Birch Road,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252011,Birch Road,2023-06-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
252011,Birch Road,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252011,Birch Road,2023-06-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
252011,Birch Road,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
252011,Birch Road,2023-06-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
252011,Birch Road,2023-06-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
252011,Birch Road,2023-06-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
252011,Birch Road,2023-06-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.42
252011,Birch Road,2023-06-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.39
252011,Birch Road,2023-06-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.16
252011,Birch Road,2023-06-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,16.8
252011,Birch Road,2023-06-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
252011,Birch Road,2023-06-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
252011,Birch Road,2023-06-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
252011,Birch Road,2023-06-04T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-04T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-04T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-04T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-04T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-04T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-04T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-04T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-04T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
252011,Birch Road,2023-06-04T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-04T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
252011,Birch Road,2023-06-04T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
252011,Birch Road,2023-06-04T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-04T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-04T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
252011,Birch Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
252011,Birch Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
252011,Birch Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
252011,Birch Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
252011,Birch Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
252011,Birch Road,2023-06-04T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
252011,Birch Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
252011,Birch Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
252011,Birch Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
252011,Birch Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
252011,Birch Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
252011,Birch Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
252011,Birch Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
252011,Birch Road,2023-06-04T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
252011,Birch Road,2023-06-04T01:00:00.000+00:00,transformer,,Temperature,C,27.6
252011,Birch Road,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252011,Birch Road,2023-06-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
252011,Birch Road,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
252011,Birch Road,2023-06-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
252011,Birch Road,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
252011,Birch Road,2023-06-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
252011,Birch Road,2023-06-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
252011,Birch Road,2023-06-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.69
252011,Birch Road,2023-06-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.3
252011,Birch Road,2023-06-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.95
252011,Birch Road,2023-06-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
252011,Birch Road,2023-06-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
252011,Birch Road,2023-06-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
252011,Birch Road,2023-06-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
252011,Birch Road,2023-06-04T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-04T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-04T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-04T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-04T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-04T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-04T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-04T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-04T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
252011,Birch Road,2023-06-04T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-04T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
252011,Birch Road,2023-06-04T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
252011,Birch Road,2023-06-04T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-04T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-04T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
252011,Birch Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
252011,Birch Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
252011,Birch Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
252011,Birch Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
252011,Birch Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
252011,Birch Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
252011,Birch Road,2023-06-04T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
252011,Birch Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
252011,Birch Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.97
252011,Birch Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
252011,Birch Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
252011,Birch Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
252011,Birch Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
252011,Birch Road,2023-06-04T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
252011,Birch Road,2023-06-04T00:50:00.000+00:00,transformer,,Temperature,C,27.7
252011,Birch Road,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252011,Birch Road,2023-06-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
252011,Birch Road,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252011,Birch Road,2023-06-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
252011,Birch Road,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252011,Birch Road,2023-06-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
252011,Birch Road,2023-06-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
252011,Birch Road,2023-06-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.86
252011,Birch Road,2023-06-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.61
252011,Birch Road,2023-06-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.26
252011,Birch Road,2023-06-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
252011,Birch Road,2023-06-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
252011,Birch Road,2023-06-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
252011,Birch Road,2023-06-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
252011,Birch Road,2023-06-04T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-04T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-04T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-04T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-04T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-04T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-04T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-04T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-04T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
252011,Birch Road,2023-06-04T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-04T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
252011,Birch Road,2023-06-04T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
252011,Birch Road,2023-06-04T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
252011,Birch Road,2023-06-04T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-04T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
252011,Birch Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
252011,Birch Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
252011,Birch Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
252011,Birch Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
252011,Birch Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
252011,Birch Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
252011,Birch Road,2023-06-04T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
252011,Birch Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
252011,Birch Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
252011,Birch Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
252011,Birch Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
252011,Birch Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
252011,Birch Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
252011,Birch Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
252011,Birch Road,2023-06-04T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
252011,Birch Road,2023-06-04T00:40:00.000+00:00,transformer,,Temperature,C,27.8
252011,Birch Road,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252011,Birch Road,2023-06-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
252011,Birch Road,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252011,Birch Road,2023-06-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
252011,Birch Road,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
252011,Birch Road,2023-06-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
252011,Birch Road,2023-06-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
252011,Birch Road,2023-06-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.1
252011,Birch Road,2023-06-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.14
252011,Birch Road,2023-06-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.34
252011,Birch Road,2023-06-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,17.3
252011,Birch Road,2023-06-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
252011,Birch Road,2023-06-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
252011,Birch Road,2023-06-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
252011,Birch Road,2023-06-04T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-04T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-04T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-04T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-04T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-04T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-04T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-04T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
252011,Birch Road,2023-06-04T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
252011,Birch Road,2023-06-04T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
252011,Birch Road,2023-06-04T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
252011,Birch Road,2023-06-04T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
252011,Birch Road,2023-06-04T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-04T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-04T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
252011,Birch Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
252011,Birch Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
252011,Birch Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
252011,Birch Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
252011,Birch Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
252011,Birch Road,2023-06-04T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
252011,Birch Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
252011,Birch Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
252011,Birch Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
252011,Birch Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
252011,Birch Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
252011,Birch Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
252011,Birch Road,2023-06-04T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
252011,Birch Road,2023-06-04T00:30:00.000+00:00,transformer,,Temperature,C,27.9
252011,Birch Road,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252011,Birch Road,2023-06-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
252011,Birch Road,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
252011,Birch Road,2023-06-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
252011,Birch Road,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
252011,Birch Road,2023-06-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
252011,Birch Road,2023-06-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
252011,Birch Road,2023-06-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
252011,Birch Road,2023-06-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.99
252011,Birch Road,2023-06-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.91
252011,Birch Road,2023-06-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.81
252011,Birch Road,2023-06-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
252011,Birch Road,2023-06-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
252011,Birch Road,2023-06-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
252011,Birch Road,2023-06-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
252011,Birch Road,2023-06-04T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-04T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-04T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-04T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-04T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-04T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-04T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-04T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-04T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
252011,Birch Road,2023-06-04T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
252011,Birch Road,2023-06-04T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
252011,Birch Road,2023-06-04T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
252011,Birch Road,2023-06-04T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
252011,Birch Road,2023-06-04T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-04T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-04T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
252011,Birch Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
252011,Birch Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
252011,Birch Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
252011,Birch Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
252011,Birch Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
252011,Birch Road,2023-06-04T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
252011,Birch Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
252011,Birch Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
252011,Birch Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
252011,Birch Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
252011,Birch Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
252011,Birch Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
252011,Birch Road,2023-06-04T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
252011,Birch Road,2023-06-04T00:20:00.000+00:00,transformer,,Temperature,C,28.0
252011,Birch Road,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252011,Birch Road,2023-06-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
252011,Birch Road,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252011,Birch Road,2023-06-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
252011,Birch Road,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
252011,Birch Road,2023-06-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
252011,Birch Road,2023-06-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
252011,Birch Road,2023-06-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
252011,Birch Road,2023-06-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.06
252011,Birch Road,2023-06-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.14
252011,Birch Road,2023-06-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.89
252011,Birch Road,2023-06-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,16.9
252011,Birch Road,2023-06-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
252011,Birch Road,2023-06-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
252011,Birch Road,2023-06-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
252011,Birch Road,2023-06-04T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-04T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-04T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-04T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-04T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-04T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-04T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-04T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-04T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-06-04T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
252011,Birch Road,2023-06-04T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
252011,Birch Road,2023-06-04T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
252011,Birch Road,2023-06-04T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
252011,Birch Road,2023-06-04T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-04T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-04T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
252011,Birch Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
252011,Birch Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
252011,Birch Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
252011,Birch Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
252011,Birch Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
252011,Birch Road,2023-06-04T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
252011,Birch Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
252011,Birch Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
252011,Birch Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
252011,Birch Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
252011,Birch Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
252011,Birch Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
252011,Birch Road,2023-06-04T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
252011,Birch Road,2023-06-04T00:10:00.000+00:00,transformer,,Temperature,C,28.1
252011,Birch Road,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252011,Birch Road,2023-06-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
252011,Birch Road,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252011,Birch Road,2023-06-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
252011,Birch Road,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
252011,Birch Road,2023-06-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
252011,Birch Road,2023-06-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
252011,Birch Road,2023-06-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
252011,Birch Road,2023-06-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.27
252011,Birch Road,2023-06-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.46
252011,Birch Road,2023-06-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.11
252011,Birch Road,2023-06-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
252011,Birch Road,2023-06-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
252011,Birch Road,2023-06-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
252011,Birch Road,2023-06-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
252011,Birch Road,2023-06-04T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-04T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-04T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-04T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-04T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-04T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-04T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-04T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-04T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-04T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-04T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-04T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
252011,Birch Road,2023-06-04T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
252011,Birch Road,2023-06-04T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
252011,Birch Road,2023-06-04T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
252011,Birch Road,2023-06-04T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-04T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-04T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
252011,Birch Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
252011,Birch Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
252011,Birch Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
252011,Birch Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
252011,Birch Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
252011,Birch Road,2023-06-04T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
252011,Birch Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
252011,Birch Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.37
252011,Birch Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
252011,Birch Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
252011,Birch Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
252011,Birch Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
252011,Birch Road,2023-06-04T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
252011,Birch Road,2023-06-04T00:00:00.000+00:00,transformer,,Temperature,C,28.2
252011,Birch Road,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252011,Birch Road,2023-06-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
252011,Birch Road,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
252011,Birch Road,2023-06-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
252011,Birch Road,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
252011,Birch Road,2023-06-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
252011,Birch Road,2023-06-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
252011,Birch Road,2023-06-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.48
252011,Birch Road,2023-06-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.69
252011,Birch Road,2023-06-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.94
252011,Birch Road,2023-06-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
252011,Birch Road,2023-06-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
252011,Birch Road,2023-06-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
252011,Birch Road,2023-06-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
252011,Birch Road,2023-06-02T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-02T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-02T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-02T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-02T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-02T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-02T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-02T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
252011,Birch Road,2023-06-02T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
252011,Birch Road,2023-06-02T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
252011,Birch Road,2023-06-02T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
252011,Birch Road,2023-06-02T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
252011,Birch Road,2023-06-02T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
252011,Birch Road,2023-06-02T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-02T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
252011,Birch Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
252011,Birch Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
252011,Birch Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
252011,Birch Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
252011,Birch Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
252011,Birch Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
252011,Birch Road,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
252011,Birch Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
252011,Birch Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.86
252011,Birch Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.66
252011,Birch Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
252011,Birch Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
252011,Birch Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.2
252011,Birch Road,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
252011,Birch Road,2023-06-02T23:50:00.000+00:00,transformer,,Temperature,C,26.8
252011,Birch Road,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252011,Birch Road,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
252011,Birch Road,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
252011,Birch Road,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
