Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
252011,Birch Road,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
252011,Birch Road,2023-06-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
252011,Birch Road,2023-06-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.59
252011,Birch Road,2023-06-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.77
252011,Birch Road,2023-06-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.94
252011,Birch Road,2023-06-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
252011,Birch Road,2023-06-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
252011,Birch Road,2023-06-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
252011,Birch Road,2023-06-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
252011,Birch Road,2023-06-02T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-02T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-02T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-02T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-02T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-02T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-02T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
252011,Birch Road,2023-06-02T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
252011,Birch Road,2023-06-02T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-02T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
252011,Birch Road,2023-06-02T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
252011,Birch Road,2023-06-02T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-02T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-02T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
252011,Birch Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
252011,Birch Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
252011,Birch Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
252011,Birch Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
252011,Birch Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
252011,Birch Road,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
252011,Birch Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
252011,Birch Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.86
252011,Birch Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.25
252011,Birch Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
252011,Birch Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
252011,Birch Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
252011,Birch Road,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
252011,Birch Road,2023-06-02T23:40:00.000+00:00,transformer,,Temperature,C,26.9
252011,Birch Road,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252011,Birch Road,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
252011,Birch Road,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252011,Birch Road,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
252011,Birch Road,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
252011,Birch Road,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
252011,Birch Road,2023-06-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
252011,Birch Road,2023-06-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
252011,Birch Road,2023-06-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.12
252011,Birch Road,2023-06-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.68
252011,Birch Road,2023-06-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.42
252011,Birch Road,2023-06-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
252011,Birch Road,2023-06-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
252011,Birch Road,2023-06-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
252011,Birch Road,2023-06-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
252011,Birch Road,2023-06-02T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-02T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-02T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-02T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-02T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-02T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-02T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-02T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-02T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
252011,Birch Road,2023-06-02T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
252011,Birch Road,2023-06-02T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
252011,Birch Road,2023-06-02T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
252011,Birch Road,2023-06-02T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-02T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-02T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
252011,Birch Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
252011,Birch Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
252011,Birch Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
252011,Birch Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
252011,Birch Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
252011,Birch Road,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
252011,Birch Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
252011,Birch Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.87
252011,Birch Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.15
252011,Birch Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.89
252011,Birch Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
252011,Birch Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
252011,Birch Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.0
252011,Birch Road,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
252011,Birch Road,2023-06-02T23:30:00.000+00:00,transformer,,Temperature,C,27.0
252011,Birch Road,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252011,Birch Road,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
252011,Birch Road,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252011,Birch Road,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
252011,Birch Road,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
252011,Birch Road,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
252011,Birch Road,2023-06-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
252011,Birch Road,2023-06-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.5
252011,Birch Road,2023-06-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.1
252011,Birch Road,2023-06-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.26
252011,Birch Road,2023-06-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
252011,Birch Road,2023-06-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
252011,Birch Road,2023-06-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
252011,Birch Road,2023-06-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
252011,Birch Road,2023-06-02T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-02T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-02T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-02T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-02T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-02T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-02T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-02T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
252011,Birch Road,2023-06-02T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
252011,Birch Road,2023-06-02T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
252011,Birch Road,2023-06-02T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
252011,Birch Road,2023-06-02T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-02T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-02T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
252011,Birch Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
252011,Birch Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
252011,Birch Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
252011,Birch Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
252011,Birch Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
252011,Birch Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
252011,Birch Road,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
252011,Birch Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
252011,Birch Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.96
252011,Birch Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.28
252011,Birch Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.98
252011,Birch Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
252011,Birch Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
252011,Birch Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.1
252011,Birch Road,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
252011,Birch Road,2023-06-02T23:20:00.000+00:00,transformer,,Temperature,C,27.2
252011,Birch Road,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252011,Birch Road,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
252011,Birch Road,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
252011,Birch Road,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
252011,Birch Road,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
252011,Birch Road,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
252011,Birch Road,2023-06-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
252011,Birch Road,2023-06-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.61
252011,Birch Road,2023-06-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.04
252011,Birch Road,2023-06-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.79
252011,Birch Road,2023-06-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
252011,Birch Road,2023-06-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
252011,Birch Road,2023-06-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
252011,Birch Road,2023-06-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
252011,Birch Road,2023-06-02T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-02T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-02T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-02T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-02T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-02T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-02T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
252011,Birch Road,2023-06-02T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
252011,Birch Road,2023-06-02T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
252011,Birch Road,2023-06-02T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
252011,Birch Road,2023-06-02T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
252011,Birch Road,2023-06-02T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-02T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-02T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
252011,Birch Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
252011,Birch Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
252011,Birch Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
252011,Birch Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
252011,Birch Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
252011,Birch Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
252011,Birch Road,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
252011,Birch Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
252011,Birch Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.66
252011,Birch Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.13
252011,Birch Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.06
252011,Birch Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
252011,Birch Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
252011,Birch Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.4
252011,Birch Road,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
252011,Birch Road,2023-06-02T23:10:00.000+00:00,transformer,,Temperature,C,27.3
252011,Birch Road,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252011,Birch Road,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
252011,Birch Road,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
252011,Birch Road,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
252011,Birch Road,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
252011,Birch Road,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
252011,Birch Road,2023-06-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
252011,Birch Road,2023-06-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.34
252011,Birch Road,2023-06-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.95
252011,Birch Road,2023-06-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.72
252011,Birch Road,2023-06-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
252011,Birch Road,2023-06-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
252011,Birch Road,2023-06-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
252011,Birch Road,2023-06-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
252011,Birch Road,2023-06-02T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-02T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-02T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-02T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-02T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-02T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-02T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-02T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
252011,Birch Road,2023-06-02T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
252011,Birch Road,2023-06-02T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
252011,Birch Road,2023-06-02T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
252011,Birch Road,2023-06-02T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-02T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-02T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
252011,Birch Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
252011,Birch Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
252011,Birch Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
252011,Birch Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
252011,Birch Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
252011,Birch Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
252011,Birch Road,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
252011,Birch Road,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
252011,Birch Road,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.21
252011,Birch Road,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.15
252011,Birch Road,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.56
252011,Birch Road,2023-06-02T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
252011,Birch Road,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
252011,Birch Road,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.4
252011,Birch Road,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
252011,Birch Road,2023-06-02T23:00:00.000+00:00,transformer,,Temperature,C,27.4
252011,Birch Road,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252011,Birch Road,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
252011,Birch Road,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
252011,Birch Road,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
252011,Birch Road,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
252011,Birch Road,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
252011,Birch Road,2023-06-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
252011,Birch Road,2023-06-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.78
252011,Birch Road,2023-06-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.8
252011,Birch Road,2023-06-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.45
252011,Birch Road,2023-06-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
252011,Birch Road,2023-06-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
252011,Birch Road,2023-06-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
252011,Birch Road,2023-06-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
252011,Birch Road,2023-06-02T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-02T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-02T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-02T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-02T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-02T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-02T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-02T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-02T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
252011,Birch Road,2023-06-02T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
252011,Birch Road,2023-06-02T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
252011,Birch Road,2023-06-02T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
252011,Birch Road,2023-06-02T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-02T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-02T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
252011,Birch Road,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
252011,Birch Road,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
252011,Birch Road,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
252011,Birch Road,2023-06-02T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
252011,Birch Road,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
252011,Birch Road,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
252011,Birch Road,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
252011,Birch Road,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.24
252011,Birch Road,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.81
252011,Birch Road,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.9
252011,Birch Road,2023-06-02T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
252011,Birch Road,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
252011,Birch Road,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.2
252011,Birch Road,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.1
252011,Birch Road,2023-06-02T22:50:00.000+00:00,transformer,,Temperature,C,27.5
252011,Birch Road,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252011,Birch Road,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
252011,Birch Road,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252011,Birch Road,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
252011,Birch Road,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252011,Birch Road,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
252011,Birch Road,2023-06-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.24
252011,Birch Road,2023-06-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.64
252011,Birch Road,2023-06-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.35
252011,Birch Road,2023-06-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
252011,Birch Road,2023-06-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
252011,Birch Road,2023-06-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
252011,Birch Road,2023-06-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
252011,Birch Road,2023-06-02T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-02T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-02T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-02T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
252011,Birch Road,2023-06-02T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-02T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-02T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-02T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-02T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
252011,Birch Road,2023-06-02T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
252011,Birch Road,2023-06-02T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
252011,Birch Road,2023-06-02T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
252011,Birch Road,2023-06-02T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-02T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-02T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
252011,Birch Road,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
252011,Birch Road,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
252011,Birch Road,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
252011,Birch Road,2023-06-02T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
252011,Birch Road,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
252011,Birch Road,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
252011,Birch Road,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
252011,Birch Road,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
252011,Birch Road,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
252011,Birch Road,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.77
252011,Birch Road,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.27
252011,Birch Road,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.71
252011,Birch Road,2023-06-02T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
252011,Birch Road,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
252011,Birch Road,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.8
252011,Birch Road,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
252011,Birch Road,2023-06-02T22:40:00.000+00:00,transformer,,Temperature,C,27.7
252011,Birch Road,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252011,Birch Road,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
252011,Birch Road,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
252011,Birch Road,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
252011,Birch Road,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
252011,Birch Road,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
252011,Birch Road,2023-06-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
252011,Birch Road,2023-06-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.84
252011,Birch Road,2023-06-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.26
252011,Birch Road,2023-06-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.76
252011,Birch Road,2023-06-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
252011,Birch Road,2023-06-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
252011,Birch Road,2023-06-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
252011,Birch Road,2023-06-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
252011,Birch Road,2023-06-02T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-02T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-02T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-02T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-02T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-02T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-02T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-02T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-02T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
252011,Birch Road,2023-06-02T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-02T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
252011,Birch Road,2023-06-02T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
252011,Birch Road,2023-06-02T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-02T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-02T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
252011,Birch Road,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
252011,Birch Road,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
252011,Birch Road,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
252011,Birch Road,2023-06-02T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
252011,Birch Road,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
252011,Birch Road,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
252011,Birch Road,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
252011,Birch Road,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
252011,Birch Road,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.45
252011,Birch Road,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.98
252011,Birch Road,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.39
252011,Birch Road,2023-06-02T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
252011,Birch Road,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
252011,Birch Road,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.4
252011,Birch Road,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
252011,Birch Road,2023-06-02T22:30:00.000+00:00,transformer,,Temperature,C,27.8
252011,Birch Road,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252011,Birch Road,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
252011,Birch Road,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
252011,Birch Road,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
252011,Birch Road,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
252011,Birch Road,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
252011,Birch Road,2023-06-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
252011,Birch Road,2023-06-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.46
252011,Birch Road,2023-06-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.94
252011,Birch Road,2023-06-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.52
252011,Birch Road,2023-06-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
252011,Birch Road,2023-06-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
252011,Birch Road,2023-06-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
252011,Birch Road,2023-06-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
252011,Birch Road,2023-06-02T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-02T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-02T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-02T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-02T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-02T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-02T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-02T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-02T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
252011,Birch Road,2023-06-02T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
252011,Birch Road,2023-06-02T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
252011,Birch Road,2023-06-02T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
252011,Birch Road,2023-06-02T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-02T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-02T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
252011,Birch Road,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
252011,Birch Road,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
252011,Birch Road,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
252011,Birch Road,2023-06-02T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
252011,Birch Road,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
252011,Birch Road,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
252011,Birch Road,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
252011,Birch Road,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.8
252011,Birch Road,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
252011,Birch Road,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
252011,Birch Road,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.41
252011,Birch Road,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.09
252011,Birch Road,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.54
252011,Birch Road,2023-06-02T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
252011,Birch Road,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
252011,Birch Road,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.7
252011,Birch Road,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
252011,Birch Road,2023-06-02T22:20:00.000+00:00,transformer,,Temperature,C,27.9
252011,Birch Road,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252011,Birch Road,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
252011,Birch Road,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252011,Birch Road,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
252011,Birch Road,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252011,Birch Road,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
252011,Birch Road,2023-06-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
252011,Birch Road,2023-06-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
252011,Birch Road,2023-06-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
252011,Birch Road,2023-06-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.26
252011,Birch Road,2023-06-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.18
252011,Birch Road,2023-06-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.9
252011,Birch Road,2023-06-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
252011,Birch Road,2023-06-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
252011,Birch Road,2023-06-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
252011,Birch Road,2023-06-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
252011,Birch Road,2023-06-02T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-02T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-02T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-02T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-02T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-02T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-02T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-02T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
252011,Birch Road,2023-06-02T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
252011,Birch Road,2023-06-02T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
252011,Birch Road,2023-06-02T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
252011,Birch Road,2023-06-02T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
252011,Birch Road,2023-06-02T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-06-02T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-02T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
252011,Birch Road,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
252011,Birch Road,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
252011,Birch Road,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
252011,Birch Road,2023-06-02T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
252011,Birch Road,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
252011,Birch Road,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
252011,Birch Road,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
252011,Birch Road,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
252011,Birch Road,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
252011,Birch Road,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
252011,Birch Road,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
252011,Birch Road,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.72
252011,Birch Road,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.17
252011,Birch Road,2023-06-02T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
252011,Birch Road,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
252011,Birch Road,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.9
252011,Birch Road,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
252011,Birch Road,2023-06-02T22:10:00.000+00:00,transformer,,Temperature,C,28.0
252011,Birch Road,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
252011,Birch Road,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
252011,Birch Road,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
252011,Birch Road,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
