Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
252011,Birch Road,2023-06-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
252011,Birch Road,2023-06-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.79
252011,Birch Road,2023-06-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.93
252011,Birch Road,2023-06-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.04
252011,Birch Road,2023-06-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
252011,Birch Road,2023-06-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
252011,Birch Road,2023-06-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
252011,Birch Road,2023-06-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
252011,Birch Road,2023-06-02T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-02T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-02T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-02T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-02T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-02T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-02T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-02T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-02T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-02T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
252011,Birch Road,2023-06-02T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
252011,Birch Road,2023-06-02T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
252011,Birch Road,2023-06-02T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
252011,Birch Road,2023-06-02T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
252011,Birch Road,2023-06-02T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-02T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
252011,Birch Road,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
252011,Birch Road,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
252011,Birch Road,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
252011,Birch Road,2023-06-02T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
252011,Birch Road,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
252011,Birch Road,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
252011,Birch Road,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
252011,Birch Road,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
252011,Birch Road,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.69
252011,Birch Road,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.86
252011,Birch Road,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.35
252011,Birch Road,2023-06-02T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
252011,Birch Road,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
252011,Birch Road,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.1
252011,Birch Road,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
252011,Birch Road,2023-06-02T22:00:00.000+00:00,transformer,,Temperature,C,28.1
252011,Birch Road,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252011,Birch Road,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
252011,Birch Road,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
252011,Birch Road,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
252011,Birch Road,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
252011,Birch Road,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
252011,Birch Road,2023-06-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
252011,Birch Road,2023-06-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.42
252011,Birch Road,2023-06-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.08
252011,Birch Road,2023-06-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.8
252011,Birch Road,2023-06-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
252011,Birch Road,2023-06-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
252011,Birch Road,2023-06-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
252011,Birch Road,2023-06-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
252011,Birch Road,2023-06-02T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-02T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-02T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-02T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-02T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-02T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-02T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-02T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-02T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
252011,Birch Road,2023-06-02T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
252011,Birch Road,2023-06-02T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
252011,Birch Road,2023-06-02T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
252011,Birch Road,2023-06-02T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
252011,Birch Road,2023-06-02T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
252011,Birch Road,2023-06-02T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-02T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
252011,Birch Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
252011,Birch Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
252011,Birch Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
252011,Birch Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
252011,Birch Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
252011,Birch Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
252011,Birch Road,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
252011,Birch Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
252011,Birch Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
252011,Birch Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.21
252011,Birch Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.32
252011,Birch Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
252011,Birch Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
252011,Birch Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.8
252011,Birch Road,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
252011,Birch Road,2023-06-02T21:50:00.000+00:00,transformer,,Temperature,C,28.3
252011,Birch Road,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252011,Birch Road,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
252011,Birch Road,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252011,Birch Road,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
252011,Birch Road,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252011,Birch Road,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
252011,Birch Road,2023-06-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
252011,Birch Road,2023-06-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
252011,Birch Road,2023-06-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.07
252011,Birch Road,2023-06-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.4
252011,Birch Road,2023-06-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.07
252011,Birch Road,2023-06-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
252011,Birch Road,2023-06-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
252011,Birch Road,2023-06-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
252011,Birch Road,2023-06-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
252011,Birch Road,2023-06-02T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-02T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-02T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-02T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-02T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.19
252011,Birch Road,2023-06-02T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-02T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-02T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-02T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-06-02T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
252011,Birch Road,2023-06-02T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-02T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
252011,Birch Road,2023-06-02T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
252011,Birch Road,2023-06-02T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
252011,Birch Road,2023-06-02T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-02T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
252011,Birch Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
252011,Birch Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
252011,Birch Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
252011,Birch Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
252011,Birch Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
252011,Birch Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
252011,Birch Road,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
252011,Birch Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
252011,Birch Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
252011,Birch Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.82
252011,Birch Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.17
252011,Birch Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.22
252011,Birch Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
252011,Birch Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
252011,Birch Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.9
252011,Birch Road,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
252011,Birch Road,2023-06-02T21:40:00.000+00:00,transformer,,Temperature,C,28.4
252011,Birch Road,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252011,Birch Road,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
252011,Birch Road,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252011,Birch Road,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
252011,Birch Road,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
252011,Birch Road,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
252011,Birch Road,2023-06-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
252011,Birch Road,2023-06-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.09
252011,Birch Road,2023-06-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.26
252011,Birch Road,2023-06-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.73
252011,Birch Road,2023-06-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
252011,Birch Road,2023-06-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
252011,Birch Road,2023-06-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
252011,Birch Road,2023-06-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
252011,Birch Road,2023-06-02T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-02T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-02T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-02T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-02T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-02T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.19
252011,Birch Road,2023-06-02T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-02T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-02T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-02T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-02T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
252011,Birch Road,2023-06-02T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-02T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
252011,Birch Road,2023-06-02T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
252011,Birch Road,2023-06-02T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
252011,Birch Road,2023-06-02T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-02T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
252011,Birch Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
252011,Birch Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
252011,Birch Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
252011,Birch Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
252011,Birch Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
252011,Birch Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
252011,Birch Road,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
252011,Birch Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
252011,Birch Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
252011,Birch Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
252011,Birch Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.91
252011,Birch Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.17
252011,Birch Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
252011,Birch Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
252011,Birch Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.4
252011,Birch Road,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
252011,Birch Road,2023-06-02T21:30:00.000+00:00,transformer,,Temperature,C,28.5
252011,Birch Road,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252011,Birch Road,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
252011,Birch Road,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
252011,Birch Road,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
252011,Birch Road,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
252011,Birch Road,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
252011,Birch Road,2023-06-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
252011,Birch Road,2023-06-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
252011,Birch Road,2023-06-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.96
252011,Birch Road,2023-06-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
252011,Birch Road,2023-06-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.3
252011,Birch Road,2023-06-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
252011,Birch Road,2023-06-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
252011,Birch Road,2023-06-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
252011,Birch Road,2023-06-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
252011,Birch Road,2023-06-02T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-02T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-02T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-02T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-02T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.17
252011,Birch Road,2023-06-02T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-02T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-02T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-02T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-02T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
252011,Birch Road,2023-06-02T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
252011,Birch Road,2023-06-02T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
252011,Birch Road,2023-06-02T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
252011,Birch Road,2023-06-02T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
252011,Birch Road,2023-06-02T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-02T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
252011,Birch Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
252011,Birch Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
252011,Birch Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
252011,Birch Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
252011,Birch Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
252011,Birch Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
252011,Birch Road,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
252011,Birch Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
252011,Birch Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
252011,Birch Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
252011,Birch Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.38
252011,Birch Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.35
252011,Birch Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.26
252011,Birch Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
252011,Birch Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
252011,Birch Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.8
252011,Birch Road,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
252011,Birch Road,2023-06-02T21:20:00.000+00:00,transformer,,Temperature,C,28.6
252011,Birch Road,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252011,Birch Road,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
252011,Birch Road,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252011,Birch Road,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
252011,Birch Road,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252011,Birch Road,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
252011,Birch Road,2023-06-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
252011,Birch Road,2023-06-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.61
252011,Birch Road,2023-06-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.87
252011,Birch Road,2023-06-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.16
252011,Birch Road,2023-06-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
252011,Birch Road,2023-06-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
252011,Birch Road,2023-06-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
252011,Birch Road,2023-06-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
252011,Birch Road,2023-06-02T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-02T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-02T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-02T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-02T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-02T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-02T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-02T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-02T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
252011,Birch Road,2023-06-02T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
252011,Birch Road,2023-06-02T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
252011,Birch Road,2023-06-02T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
252011,Birch Road,2023-06-02T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
252011,Birch Road,2023-06-02T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
252011,Birch Road,2023-06-02T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-02T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
252011,Birch Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
252011,Birch Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
252011,Birch Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
252011,Birch Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
252011,Birch Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
252011,Birch Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
252011,Birch Road,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
252011,Birch Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
252011,Birch Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.82
252011,Birch Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.92
252011,Birch Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.3
252011,Birch Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
252011,Birch Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
252011,Birch Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.1
252011,Birch Road,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
252011,Birch Road,2023-06-02T21:10:00.000+00:00,transformer,,Temperature,C,28.7
252011,Birch Road,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252011,Birch Road,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
252011,Birch Road,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
252011,Birch Road,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
252011,Birch Road,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252011,Birch Road,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
252011,Birch Road,2023-06-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
252011,Birch Road,2023-06-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.64
252011,Birch Road,2023-06-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.67
252011,Birch Road,2023-06-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.99
252011,Birch Road,2023-06-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
252011,Birch Road,2023-06-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
252011,Birch Road,2023-06-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
252011,Birch Road,2023-06-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
252011,Birch Road,2023-06-02T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-02T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-02T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-02T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-02T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-02T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-02T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-02T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-02T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
252011,Birch Road,2023-06-02T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
252011,Birch Road,2023-06-02T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
252011,Birch Road,2023-06-02T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
252011,Birch Road,2023-06-02T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
252011,Birch Road,2023-06-02T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
252011,Birch Road,2023-06-02T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-02T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
252011,Birch Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
252011,Birch Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
252011,Birch Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
252011,Birch Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
252011,Birch Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
252011,Birch Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
252011,Birch Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
252011,Birch Road,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
252011,Birch Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
252011,Birch Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.87
252011,Birch Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.84
252011,Birch Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.27
252011,Birch Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,63.3
252011,Birch Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
252011,Birch Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,124.5
252011,Birch Road,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
252011,Birch Road,2023-06-02T21:00:00.000+00:00,transformer,,Temperature,C,28.8
252011,Birch Road,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252011,Birch Road,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
252011,Birch Road,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
252011,Birch Road,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
252011,Birch Road,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252011,Birch Road,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
252011,Birch Road,2023-06-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
252011,Birch Road,2023-06-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
252011,Birch Road,2023-06-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.41
252011,Birch Road,2023-06-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.08
252011,Birch Road,2023-06-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.92
252011,Birch Road,2023-06-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
252011,Birch Road,2023-06-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
252011,Birch Road,2023-06-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
252011,Birch Road,2023-06-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
252011,Birch Road,2023-06-02T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-02T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-02T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-02T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-02T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-02T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-02T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-02T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-02T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-02T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-06-02T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
252011,Birch Road,2023-06-02T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
252011,Birch Road,2023-06-02T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
252011,Birch Road,2023-06-02T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
252011,Birch Road,2023-06-02T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
252011,Birch Road,2023-06-02T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-02T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
252011,Birch Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
252011,Birch Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
252011,Birch Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
252011,Birch Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
252011,Birch Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
252011,Birch Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
252011,Birch Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
252011,Birch Road,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
252011,Birch Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.31
252011,Birch Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.48
252011,Birch Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,33.75
252011,Birch Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.47
252011,Birch Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,68.7
252011,Birch Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
252011,Birch Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,141.1
252011,Birch Road,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
252011,Birch Road,2023-06-02T20:50:00.000+00:00,transformer,,Temperature,C,28.9
252011,Birch Road,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252011,Birch Road,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
252011,Birch Road,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252011,Birch Road,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
252011,Birch Road,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252011,Birch Road,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
252011,Birch Road,2023-06-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-06-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
252011,Birch Road,2023-06-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.41
252011,Birch Road,2023-06-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.53
252011,Birch Road,2023-06-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.92
252011,Birch Road,2023-06-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
252011,Birch Road,2023-06-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
252011,Birch Road,2023-06-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
252011,Birch Road,2023-06-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
252011,Birch Road,2023-06-02T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-02T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-02T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-02T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-02T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-02T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-02T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-02T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-02T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-02T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-02T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-02T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
252011,Birch Road,2023-06-02T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
252011,Birch Road,2023-06-02T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
252011,Birch Road,2023-06-02T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
252011,Birch Road,2023-06-02T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
252011,Birch Road,2023-06-02T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-02T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
252011,Birch Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
252011,Birch Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
252011,Birch Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
252011,Birch Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
252011,Birch Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
252011,Birch Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
252011,Birch Road,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
252011,Birch Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
252011,Birch Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.35
252011,Birch Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.32
252011,Birch Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.32
252011,Birch Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,64.9
252011,Birch Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
252011,Birch Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,130.3
252011,Birch Road,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
252011,Birch Road,2023-06-02T20:40:00.000+00:00,transformer,,Temperature,C,29.0
252011,Birch Road,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252011,Birch Road,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
252011,Birch Road,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
252011,Birch Road,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
252011,Birch Road,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252011,Birch Road,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
252011,Birch Road,2023-06-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
252011,Birch Road,2023-06-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
252011,Birch Road,2023-06-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.82
252011,Birch Road,2023-06-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.1
252011,Birch Road,2023-06-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.19
252011,Birch Road,2023-06-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
252011,Birch Road,2023-06-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
252011,Birch Road,2023-06-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
252011,Birch Road,2023-06-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
252011,Birch Road,2023-06-02T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-02T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-02T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-02T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-02T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-02T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-02T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-02T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-02T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-02T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
252011,Birch Road,2023-06-02T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
252011,Birch Road,2023-06-02T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-06-02T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
252011,Birch Road,2023-06-02T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
252011,Birch Road,2023-06-02T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
252011,Birch Road,2023-06-02T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-02T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
252011,Birch Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
252011,Birch Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
252011,Birch Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
252011,Birch Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
252011,Birch Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
252011,Birch Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
252011,Birch Road,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
252011,Birch Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
252011,Birch Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.79
252011,Birch Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.06
252011,Birch Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.69
252011,Birch Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
252011,Birch Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
252011,Birch Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,122.3
252011,Birch Road,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
252011,Birch Road,2023-06-02T20:30:00.000+00:00,transformer,,Temperature,C,29.1
252011,Birch Road,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252011,Birch Road,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
252011,Birch Road,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
252011,Birch Road,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
252011,Birch Road,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
