Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
252011,Birch Road,2023-06-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
252011,Birch Road,2023-06-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
252011,Birch Road,2023-06-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.16
252011,Birch Road,2023-06-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.04
252011,Birch Road,2023-06-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.27
252011,Birch Road,2023-06-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
252011,Birch Road,2023-06-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
252011,Birch Road,2023-06-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
252011,Birch Road,2023-06-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
252011,Birch Road,2023-06-02T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-02T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-02T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-02T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-02T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-02T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-02T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-02T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-02T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
252011,Birch Road,2023-06-02T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
252011,Birch Road,2023-06-02T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
252011,Birch Road,2023-06-02T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
252011,Birch Road,2023-06-02T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
252011,Birch Road,2023-06-02T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
252011,Birch Road,2023-06-02T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-02T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
252011,Birch Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
252011,Birch Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
252011,Birch Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
252011,Birch Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
252011,Birch Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
252011,Birch Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
252011,Birch Road,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
252011,Birch Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
252011,Birch Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.35
252011,Birch Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.59
252011,Birch Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.17
252011,Birch Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.3
252011,Birch Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
252011,Birch Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.7
252011,Birch Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.6
252011,Birch Road,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
252011,Birch Road,2023-06-02T20:20:00.000+00:00,transformer,,Temperature,C,29.2
252011,Birch Road,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252011,Birch Road,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
252011,Birch Road,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
252011,Birch Road,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
252011,Birch Road,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252011,Birch Road,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
252011,Birch Road,2023-06-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
252011,Birch Road,2023-06-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
252011,Birch Road,2023-06-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.34
252011,Birch Road,2023-06-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.15
252011,Birch Road,2023-06-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.06
252011,Birch Road,2023-06-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
252011,Birch Road,2023-06-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
252011,Birch Road,2023-06-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
252011,Birch Road,2023-06-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
252011,Birch Road,2023-06-02T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-02T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-02T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-02T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-02T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-02T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-02T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-02T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-02T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-02T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-02T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-02T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
252011,Birch Road,2023-06-02T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
252011,Birch Road,2023-06-02T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
252011,Birch Road,2023-06-02T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
252011,Birch Road,2023-06-02T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
252011,Birch Road,2023-06-02T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-02T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
252011,Birch Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
252011,Birch Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
252011,Birch Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
252011,Birch Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
252011,Birch Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
252011,Birch Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
252011,Birch Road,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
252011,Birch Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
252011,Birch Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.65
252011,Birch Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.49
252011,Birch Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,35.62
252011,Birch Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.44
252011,Birch Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,73.6
252011,Birch Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.8
252011,Birch Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,149.8
252011,Birch Road,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
252011,Birch Road,2023-06-02T20:10:00.000+00:00,transformer,,Temperature,C,29.3
252011,Birch Road,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
252011,Birch Road,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252011,Birch Road,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
252011,Birch Road,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252011,Birch Road,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
252011,Birch Road,2023-06-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
252011,Birch Road,2023-06-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.75
252011,Birch Road,2023-06-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.46
252011,Birch Road,2023-06-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.68
252011,Birch Road,2023-06-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
252011,Birch Road,2023-06-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
252011,Birch Road,2023-06-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
252011,Birch Road,2023-06-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
252011,Birch Road,2023-06-02T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-02T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-02T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-02T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-02T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-02T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-02T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-02T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-02T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-02T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-02T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
252011,Birch Road,2023-06-02T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-06-02T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
252011,Birch Road,2023-06-02T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
252011,Birch Road,2023-06-02T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
252011,Birch Road,2023-06-02T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-02T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
252011,Birch Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
252011,Birch Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
252011,Birch Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
252011,Birch Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
252011,Birch Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
252011,Birch Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
252011,Birch Road,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
252011,Birch Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
252011,Birch Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.62
252011,Birch Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.22
252011,Birch Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,36.85
252011,Birch Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.64
252011,Birch Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,72.6
252011,Birch Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.9
252011,Birch Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,156.1
252011,Birch Road,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.3
252011,Birch Road,2023-06-02T20:00:00.000+00:00,transformer,,Temperature,C,29.4
252011,Birch Road,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
252011,Birch Road,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252011,Birch Road,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
252011,Birch Road,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252011,Birch Road,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
252011,Birch Road,2023-06-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
252011,Birch Road,2023-06-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.27
252011,Birch Road,2023-06-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.57
252011,Birch Road,2023-06-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.27
252011,Birch Road,2023-06-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
252011,Birch Road,2023-06-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
252011,Birch Road,2023-06-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
252011,Birch Road,2023-06-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
252011,Birch Road,2023-06-02T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-02T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-02T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-02T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-02T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-02T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-02T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-02T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-02T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-02T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-02T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
252011,Birch Road,2023-06-02T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
252011,Birch Road,2023-06-02T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
252011,Birch Road,2023-06-02T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
252011,Birch Road,2023-06-02T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
252011,Birch Road,2023-06-02T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-02T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
252011,Birch Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
252011,Birch Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
252011,Birch Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
252011,Birch Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
252011,Birch Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
252011,Birch Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
252011,Birch Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
252011,Birch Road,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
252011,Birch Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.44
252011,Birch Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.95
252011,Birch Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,33.41
252011,Birch Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.37
252011,Birch Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.9
252011,Birch Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.7
252011,Birch Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,140.4
252011,Birch Road,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.8
252011,Birch Road,2023-06-02T19:50:00.000+00:00,transformer,,Temperature,C,29.6
252011,Birch Road,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252011,Birch Road,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
252011,Birch Road,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252011,Birch Road,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
252011,Birch Road,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252011,Birch Road,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
252011,Birch Road,2023-06-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
252011,Birch Road,2023-06-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
252011,Birch Road,2023-06-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.75
252011,Birch Road,2023-06-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.02
252011,Birch Road,2023-06-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.68
252011,Birch Road,2023-06-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
252011,Birch Road,2023-06-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
252011,Birch Road,2023-06-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
252011,Birch Road,2023-06-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
252011,Birch Road,2023-06-02T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-02T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-02T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-02T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-02T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-02T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-02T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-02T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-02T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-02T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
252011,Birch Road,2023-06-02T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
252011,Birch Road,2023-06-02T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
252011,Birch Road,2023-06-02T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
252011,Birch Road,2023-06-02T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
252011,Birch Road,2023-06-02T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
252011,Birch Road,2023-06-02T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
252011,Birch Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
252011,Birch Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
252011,Birch Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
252011,Birch Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
252011,Birch Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
252011,Birch Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
252011,Birch Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
252011,Birch Road,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
252011,Birch Road,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
252011,Birch Road,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.45
252011,Birch Road,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.86
252011,Birch Road,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,34.79
252011,Birch Road,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.43
252011,Birch Road,2023-06-02T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,63.0
252011,Birch Road,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
252011,Birch Road,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,146.0
252011,Birch Road,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.2
252011,Birch Road,2023-06-02T19:40:00.000+00:00,transformer,,Temperature,C,29.7
252011,Birch Road,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
252011,Birch Road,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252011,Birch Road,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
252011,Birch Road,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252011,Birch Road,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
252011,Birch Road,2023-06-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
252011,Birch Road,2023-06-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.83
252011,Birch Road,2023-06-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.51
252011,Birch Road,2023-06-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.77
252011,Birch Road,2023-06-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
252011,Birch Road,2023-06-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
252011,Birch Road,2023-06-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
252011,Birch Road,2023-06-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
252011,Birch Road,2023-06-02T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-02T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-02T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-02T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252011,Birch Road,2023-06-02T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
252011,Birch Road,2023-06-02T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-02T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-02T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252011,Birch Road,2023-06-02T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-02T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-02T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-02T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-02T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
252011,Birch Road,2023-06-02T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
252011,Birch Road,2023-06-02T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
252011,Birch Road,2023-06-02T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
252011,Birch Road,2023-06-02T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
252011,Birch Road,2023-06-02T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-02T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
252011,Birch Road,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
252011,Birch Road,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
252011,Birch Road,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.26
252011,Birch Road,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
252011,Birch Road,2023-06-02T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
252011,Birch Road,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
252011,Birch Road,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
252011,Birch Road,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
252011,Birch Road,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
252011,Birch Road,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.45
252011,Birch Road,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
252011,Birch Road,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,38.51
252011,Birch Road,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.83
252011,Birch Road,2023-06-02T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,87.3
252011,Birch Road,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
252011,Birch Road,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,160.7
252011,Birch Road,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.9
252011,Birch Road,2023-06-02T19:30:00.000+00:00,transformer,,Temperature,C,29.9
252011,Birch Road,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252011,Birch Road,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
252011,Birch Road,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252011,Birch Road,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
252011,Birch Road,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252011,Birch Road,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
252011,Birch Road,2023-06-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
252011,Birch Road,2023-06-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.11
252011,Birch Road,2023-06-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.38
252011,Birch Road,2023-06-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.4
252011,Birch Road,2023-06-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,129.0
252011,Birch Road,2023-06-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
252011,Birch Road,2023-06-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
252011,Birch Road,2023-06-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
252011,Birch Road,2023-06-02T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-02T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-02T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-02T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252011,Birch Road,2023-06-02T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
252011,Birch Road,2023-06-02T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-02T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-02T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252011,Birch Road,2023-06-02T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-02T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-02T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-02T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-02T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
252011,Birch Road,2023-06-02T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
252011,Birch Road,2023-06-02T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
252011,Birch Road,2023-06-02T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
252011,Birch Road,2023-06-02T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
252011,Birch Road,2023-06-02T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-02T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
252011,Birch Road,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
252011,Birch Road,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
252011,Birch Road,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.3
252011,Birch Road,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
252011,Birch Road,2023-06-02T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
252011,Birch Road,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
252011,Birch Road,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
252011,Birch Road,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
252011,Birch Road,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
252011,Birch Road,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
252011,Birch Road,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,33.44
252011,Birch Road,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
252011,Birch Road,2023-06-02T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,83.0
252011,Birch Road,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
252011,Birch Road,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,140.2
252011,Birch Road,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
252011,Birch Road,2023-06-02T19:20:00.000+00:00,transformer,,Temperature,C,30.1
252011,Birch Road,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252011,Birch Road,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
252011,Birch Road,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252011,Birch Road,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
252011,Birch Road,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252011,Birch Road,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
252011,Birch Road,2023-06-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
252011,Birch Road,2023-06-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
252011,Birch Road,2023-06-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.66
252011,Birch Road,2023-06-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.36
252011,Birch Road,2023-06-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.13
252011,Birch Road,2023-06-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,126.4
252011,Birch Road,2023-06-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
252011,Birch Road,2023-06-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
252011,Birch Road,2023-06-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
252011,Birch Road,2023-06-02T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-02T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-02T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-02T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-02T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-02T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-02T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-02T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-02T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-02T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-02T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-02T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
252011,Birch Road,2023-06-02T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
252011,Birch Road,2023-06-02T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
252011,Birch Road,2023-06-02T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
252011,Birch Road,2023-06-02T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
252011,Birch Road,2023-06-02T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
252011,Birch Road,2023-06-02T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
252011,Birch Road,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
252011,Birch Road,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
252011,Birch Road,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
252011,Birch Road,2023-06-02T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
252011,Birch Road,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
252011,Birch Road,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
252011,Birch Road,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
252011,Birch Road,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.07
252011,Birch Road,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
252011,Birch Road,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.6
252011,Birch Road,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.27
252011,Birch Road,2023-06-02T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,61.3
252011,Birch Road,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
252011,Birch Road,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.8
252011,Birch Road,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
252011,Birch Road,2023-06-02T19:10:00.000+00:00,transformer,,Temperature,C,30.3
252011,Birch Road,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
252011,Birch Road,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
252011,Birch Road,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
252011,Birch Road,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252011,Birch Road,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
252011,Birch Road,2023-06-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
252011,Birch Road,2023-06-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
252011,Birch Road,2023-06-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.76
252011,Birch Road,2023-06-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.64
252011,Birch Road,2023-06-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.4
252011,Birch Road,2023-06-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
252011,Birch Road,2023-06-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
252011,Birch Road,2023-06-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
252011,Birch Road,2023-06-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
252011,Birch Road,2023-06-02T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-02T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-02T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-02T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-02T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-02T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-02T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-02T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-02T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-02T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-02T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-02T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
252011,Birch Road,2023-06-02T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
252011,Birch Road,2023-06-02T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
252011,Birch Road,2023-06-02T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
252011,Birch Road,2023-06-02T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
252011,Birch Road,2023-06-02T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
252011,Birch Road,2023-06-02T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
252011,Birch Road,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
252011,Birch Road,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
252011,Birch Road,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
252011,Birch Road,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
252011,Birch Road,2023-06-02T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
252011,Birch Road,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
252011,Birch Road,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
252011,Birch Road,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
252011,Birch Road,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.27
252011,Birch Road,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
252011,Birch Road,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.77
252011,Birch Road,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.93
252011,Birch Road,2023-06-02T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,63.6
252011,Birch Road,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
252011,Birch Road,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,120.9
252011,Birch Road,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
252011,Birch Road,2023-06-02T19:00:00.000+00:00,transformer,,Temperature,C,30.5
252011,Birch Road,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252011,Birch Road,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
252011,Birch Road,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
252011,Birch Road,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
252011,Birch Road,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252011,Birch Road,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
252011,Birch Road,2023-06-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
252011,Birch Road,2023-06-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
252011,Birch Road,2023-06-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.53
252011,Birch Road,2023-06-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.79
252011,Birch Road,2023-06-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.66
252011,Birch Road,2023-06-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
252011,Birch Road,2023-06-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
252011,Birch Road,2023-06-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
252011,Birch Road,2023-06-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
252011,Birch Road,2023-06-02T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-02T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-02T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-02T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-02T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-02T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-02T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-02T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-02T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-02T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-02T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-02T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
252011,Birch Road,2023-06-02T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
252011,Birch Road,2023-06-02T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
252011,Birch Road,2023-06-02T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
252011,Birch Road,2023-06-02T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
252011,Birch Road,2023-06-02T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
252011,Birch Road,2023-06-02T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
252011,Birch Road,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
252011,Birch Road,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
252011,Birch Road,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
252011,Birch Road,2023-06-02T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
252011,Birch Road,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
252011,Birch Road,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
252011,Birch Road,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
252011,Birch Road,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.26
252011,Birch Road,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
252011,Birch Road,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.66
252011,Birch Road,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.32
252011,Birch Road,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.39
252011,Birch Road,2023-06-02T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,61.7
252011,Birch Road,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
252011,Birch Road,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,130.1
252011,Birch Road,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
252011,Birch Road,2023-06-02T18:50:00.000+00:00,transformer,,Temperature,C,30.7
252011,Birch Road,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252011,Birch Road,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
252011,Birch Road,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
252011,Birch Road,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
252011,Birch Road,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
