Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
252011,Birch Road,2023-06-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
252011,Birch Road,2023-06-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.33
252011,Birch Road,2023-06-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.72
252011,Birch Road,2023-06-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.07
252011,Birch Road,2023-06-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
252011,Birch Road,2023-06-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
252011,Birch Road,2023-06-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
252011,Birch Road,2023-06-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
252011,Birch Road,2023-06-02T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-02T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-02T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-02T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-02T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252011,Birch Road,2023-06-02T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-02T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-02T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-02T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-02T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-06-02T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
252011,Birch Road,2023-06-02T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
252011,Birch Road,2023-06-02T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
252011,Birch Road,2023-06-02T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
252011,Birch Road,2023-06-02T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
252011,Birch Road,2023-06-02T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
252011,Birch Road,2023-06-02T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
252011,Birch Road,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
252011,Birch Road,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
252011,Birch Road,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
252011,Birch Road,2023-06-02T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
252011,Birch Road,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
252011,Birch Road,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
252011,Birch Road,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
252011,Birch Road,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
252011,Birch Road,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
252011,Birch Road,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.89
252011,Birch Road,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
252011,Birch Road,2023-06-02T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,69.0
252011,Birch Road,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
252011,Birch Road,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,120.6
252011,Birch Road,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
252011,Birch Road,2023-06-02T18:40:00.000+00:00,transformer,,Temperature,C,30.8
252011,Birch Road,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252011,Birch Road,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
252011,Birch Road,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
252011,Birch Road,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
252011,Birch Road,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252011,Birch Road,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
252011,Birch Road,2023-06-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
252011,Birch Road,2023-06-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.06
252011,Birch Road,2023-06-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.45
252011,Birch Road,2023-06-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.08
252011,Birch Road,2023-06-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
252011,Birch Road,2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
252011,Birch Road,2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
252011,Birch Road,2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
252011,Birch Road,2023-06-02T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-02T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-02T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-02T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-02T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-02T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-02T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-02T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-02T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-02T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-02T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
252011,Birch Road,2023-06-02T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
252011,Birch Road,2023-06-02T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-06-02T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
252011,Birch Road,2023-06-02T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
252011,Birch Road,2023-06-02T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
252011,Birch Road,2023-06-02T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-02T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
252011,Birch Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
252011,Birch Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
252011,Birch Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
252011,Birch Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
252011,Birch Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
252011,Birch Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
252011,Birch Road,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
252011,Birch Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.73
252011,Birch Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
252011,Birch Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.66
252011,Birch Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
252011,Birch Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,68.0
252011,Birch Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
252011,Birch Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.0
252011,Birch Road,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
252011,Birch Road,2023-06-02T18:30:00.000+00:00,transformer,,Temperature,C,30.8
252011,Birch Road,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
252011,Birch Road,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252011,Birch Road,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
252011,Birch Road,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
252011,Birch Road,2023-06-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
252011,Birch Road,2023-06-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
252011,Birch Road,2023-06-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.75
252011,Birch Road,2023-06-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.73
252011,Birch Road,2023-06-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,8.54
252011,Birch Road,2023-06-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
252011,Birch Road,2023-06-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
252011,Birch Road,2023-06-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
252011,Birch Road,2023-06-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
252011,Birch Road,2023-06-02T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-02T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-02T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-02T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-02T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-02T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-02T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-02T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-02T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-02T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-02T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
252011,Birch Road,2023-06-02T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
252011,Birch Road,2023-06-02T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
252011,Birch Road,2023-06-02T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
252011,Birch Road,2023-06-02T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
252011,Birch Road,2023-06-02T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
252011,Birch Road,2023-06-02T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-02T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
252011,Birch Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
252011,Birch Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
252011,Birch Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
252011,Birch Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
252011,Birch Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
252011,Birch Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
252011,Birch Road,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
252011,Birch Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.97
252011,Birch Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
252011,Birch Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.4
252011,Birch Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
252011,Birch Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,64.1
252011,Birch Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
252011,Birch Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.8
252011,Birch Road,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
252011,Birch Road,2023-06-02T18:20:00.000+00:00,transformer,,Temperature,C,30.8
252011,Birch Road,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
252011,Birch Road,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252011,Birch Road,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
252011,Birch Road,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252011,Birch Road,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
252011,Birch Road,2023-06-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
252011,Birch Road,2023-06-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.55
252011,Birch Road,2023-06-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.47
252011,Birch Road,2023-06-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.62
252011,Birch Road,2023-06-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
252011,Birch Road,2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
252011,Birch Road,2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
252011,Birch Road,2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
252011,Birch Road,2023-06-02T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-02T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-02T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-02T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
252011,Birch Road,2023-06-02T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-02T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
252011,Birch Road,2023-06-02T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-02T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-02T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-02T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
252011,Birch Road,2023-06-02T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
252011,Birch Road,2023-06-02T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
252011,Birch Road,2023-06-02T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
252011,Birch Road,2023-06-02T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
252011,Birch Road,2023-06-02T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
252011,Birch Road,2023-06-02T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
252011,Birch Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
252011,Birch Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
252011,Birch Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
252011,Birch Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
252011,Birch Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
252011,Birch Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
252011,Birch Road,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
252011,Birch Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.36
252011,Birch Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
252011,Birch Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.25
252011,Birch Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
252011,Birch Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,67.3
252011,Birch Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
252011,Birch Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.1
252011,Birch Road,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
252011,Birch Road,2023-06-02T18:10:00.000+00:00,transformer,,Temperature,C,30.9
252011,Birch Road,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
252011,Birch Road,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
252011,Birch Road,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
252011,Birch Road,2023-06-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
252011,Birch Road,2023-06-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.09
252011,Birch Road,2023-06-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.29
252011,Birch Road,2023-06-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.26
252011,Birch Road,2023-06-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
252011,Birch Road,2023-06-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
252011,Birch Road,2023-06-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
252011,Birch Road,2023-06-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
252011,Birch Road,2023-06-02T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-02T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-02T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-02T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-02T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-02T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-02T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-02T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-02T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-02T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-02T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-02T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
252011,Birch Road,2023-06-02T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
252011,Birch Road,2023-06-02T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
252011,Birch Road,2023-06-02T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
252011,Birch Road,2023-06-02T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
252011,Birch Road,2023-06-02T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
252011,Birch Road,2023-06-02T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
252011,Birch Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
252011,Birch Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
252011,Birch Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
252011,Birch Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
252011,Birch Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
252011,Birch Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
252011,Birch Road,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
252011,Birch Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
252011,Birch Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.48
252011,Birch Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
252011,Birch Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.97
252011,Birch Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
252011,Birch Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
252011,Birch Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
252011,Birch Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.2
252011,Birch Road,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
252011,Birch Road,2023-06-02T18:00:00.000+00:00,transformer,,Temperature,C,30.9
252011,Birch Road,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
252011,Birch Road,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252011,Birch Road,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
252011,Birch Road,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252011,Birch Road,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
252011,Birch Road,2023-06-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
252011,Birch Road,2023-06-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.07
252011,Birch Road,2023-06-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.66
252011,Birch Road,2023-06-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.37
252011,Birch Road,2023-06-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
252011,Birch Road,2023-06-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
252011,Birch Road,2023-06-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
252011,Birch Road,2023-06-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
252011,Birch Road,2023-06-02T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-02T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-02T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-02T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-02T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-02T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-02T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-02T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-02T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-02T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-02T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
252011,Birch Road,2023-06-02T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
252011,Birch Road,2023-06-02T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
252011,Birch Road,2023-06-02T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
252011,Birch Road,2023-06-02T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
252011,Birch Road,2023-06-02T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
252011,Birch Road,2023-06-02T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
252011,Birch Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
252011,Birch Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
252011,Birch Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
252011,Birch Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
252011,Birch Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
252011,Birch Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
252011,Birch Road,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
252011,Birch Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
252011,Birch Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
252011,Birch Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.52
252011,Birch Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
252011,Birch Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
252011,Birch Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
252011,Birch Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.4
252011,Birch Road,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
252011,Birch Road,2023-06-02T17:50:00.000+00:00,transformer,,Temperature,C,30.9
252011,Birch Road,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
252011,Birch Road,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252011,Birch Road,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
252011,Birch Road,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
252011,Birch Road,2023-06-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
252011,Birch Road,2023-06-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.62
252011,Birch Road,2023-06-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.62
252011,Birch Road,2023-06-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.5
252011,Birch Road,2023-06-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
252011,Birch Road,2023-06-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
252011,Birch Road,2023-06-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
252011,Birch Road,2023-06-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
252011,Birch Road,2023-06-02T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-02T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-02T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-02T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.21
252011,Birch Road,2023-06-02T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-02T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
252011,Birch Road,2023-06-02T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-02T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-02T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-02T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
252011,Birch Road,2023-06-02T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
252011,Birch Road,2023-06-02T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
252011,Birch Road,2023-06-02T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
252011,Birch Road,2023-06-02T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
252011,Birch Road,2023-06-02T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
252011,Birch Road,2023-06-02T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
252011,Birch Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
252011,Birch Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
252011,Birch Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
252011,Birch Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
252011,Birch Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
252011,Birch Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
252011,Birch Road,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
252011,Birch Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
252011,Birch Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
252011,Birch Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.93
252011,Birch Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.95
252011,Birch Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.84
252011,Birch Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
252011,Birch Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
252011,Birch Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.0
252011,Birch Road,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
252011,Birch Road,2023-06-02T17:40:00.000+00:00,transformer,,Temperature,C,30.8
252011,Birch Road,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
252011,Birch Road,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
252011,Birch Road,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252011,Birch Road,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
252011,Birch Road,2023-06-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
252011,Birch Road,2023-06-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.81
252011,Birch Road,2023-06-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.19
252011,Birch Road,2023-06-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.38
252011,Birch Road,2023-06-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
252011,Birch Road,2023-06-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
252011,Birch Road,2023-06-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
252011,Birch Road,2023-06-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
252011,Birch Road,2023-06-02T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-02T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-02T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-02T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.16
252011,Birch Road,2023-06-02T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-02T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-02T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-02T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-02T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
252011,Birch Road,2023-06-02T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
252011,Birch Road,2023-06-02T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
252011,Birch Road,2023-06-02T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
252011,Birch Road,2023-06-02T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
252011,Birch Road,2023-06-02T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
252011,Birch Road,2023-06-02T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
252011,Birch Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
252011,Birch Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
252011,Birch Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
252011,Birch Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
252011,Birch Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
252011,Birch Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
252011,Birch Road,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
252011,Birch Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
252011,Birch Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
252011,Birch Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
252011,Birch Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.52
252011,Birch Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.24
252011,Birch Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.85
252011,Birch Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
252011,Birch Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.5
252011,Birch Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,119.5
252011,Birch Road,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
252011,Birch Road,2023-06-02T17:30:00.000+00:00,transformer,,Temperature,C,30.8
252011,Birch Road,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
252011,Birch Road,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252011,Birch Road,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
252011,Birch Road,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252011,Birch Road,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
252011,Birch Road,2023-06-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
252011,Birch Road,2023-06-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.13
252011,Birch Road,2023-06-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.91
252011,Birch Road,2023-06-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.58
252011,Birch Road,2023-06-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
252011,Birch Road,2023-06-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
252011,Birch Road,2023-06-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
252011,Birch Road,2023-06-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
252011,Birch Road,2023-06-02T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-02T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-02T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
252011,Birch Road,2023-06-02T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-02T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-02T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-02T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-02T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
252011,Birch Road,2023-06-02T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
252011,Birch Road,2023-06-02T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
252011,Birch Road,2023-06-02T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
252011,Birch Road,2023-06-02T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
252011,Birch Road,2023-06-02T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
252011,Birch Road,2023-06-02T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
252011,Birch Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
252011,Birch Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
252011,Birch Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
252011,Birch Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
252011,Birch Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
252011,Birch Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
252011,Birch Road,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
252011,Birch Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
252011,Birch Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.26
252011,Birch Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
252011,Birch Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.18
252011,Birch Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.51
252011,Birch Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.7
252011,Birch Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
252011,Birch Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
252011,Birch Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,121.0
252011,Birch Road,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
252011,Birch Road,2023-06-02T17:20:00.000+00:00,transformer,,Temperature,C,30.8
252011,Birch Road,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252011,Birch Road,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
252011,Birch Road,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
252011,Birch Road,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252011,Birch Road,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
252011,Birch Road,2023-06-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
252011,Birch Road,2023-06-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
252011,Birch Road,2023-06-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.77
252011,Birch Road,2023-06-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.79
252011,Birch Road,2023-06-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
252011,Birch Road,2023-06-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
252011,Birch Road,2023-06-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
252011,Birch Road,2023-06-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
252011,Birch Road,2023-06-02T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-02T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-02T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-02T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-02T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-02T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-02T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-02T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-02T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-02T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
252011,Birch Road,2023-06-02T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
252011,Birch Road,2023-06-02T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
252011,Birch Road,2023-06-02T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
252011,Birch Road,2023-06-02T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
252011,Birch Road,2023-06-02T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-02T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
252011,Birch Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
252011,Birch Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
252011,Birch Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
252011,Birch Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
252011,Birch Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
252011,Birch Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
252011,Birch Road,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
252011,Birch Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.89
252011,Birch Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
252011,Birch Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.27
252011,Birch Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.1
252011,Birch Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.15
252011,Birch Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
252011,Birch Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
252011,Birch Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,123.9
252011,Birch Road,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
252011,Birch Road,2023-06-02T17:10:00.000+00:00,transformer,,Temperature,C,30.7
252011,Birch Road,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
252011,Birch Road,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252011,Birch Road,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
252011,Birch Road,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
