Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
252011,Birch Road,2023-06-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
252011,Birch Road,2023-06-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.79
252011,Birch Road,2023-06-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.11
252011,Birch Road,2023-06-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.1
252011,Birch Road,2023-06-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
252011,Birch Road,2023-06-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
252011,Birch Road,2023-06-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
252011,Birch Road,2023-06-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
252011,Birch Road,2023-06-02T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-02T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-02T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-02T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-02T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-02T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252011,Birch Road,2023-06-02T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-02T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-02T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-02T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-02T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-02T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
252011,Birch Road,2023-06-02T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
252011,Birch Road,2023-06-02T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
252011,Birch Road,2023-06-02T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
252011,Birch Road,2023-06-02T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
252011,Birch Road,2023-06-02T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-02T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
252011,Birch Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
252011,Birch Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
252011,Birch Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
252011,Birch Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
252011,Birch Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
252011,Birch Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
252011,Birch Road,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
252011,Birch Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.49
252011,Birch Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
252011,Birch Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.36
252011,Birch Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,34.03
252011,Birch Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.91
252011,Birch Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,70.2
252011,Birch Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.5
252011,Birch Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,143.6
252011,Birch Road,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
252011,Birch Road,2023-06-02T17:00:00.000+00:00,transformer,,Temperature,C,30.6
252011,Birch Road,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
252011,Birch Road,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252011,Birch Road,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
252011,Birch Road,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
252011,Birch Road,2023-06-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
252011,Birch Road,2023-06-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
252011,Birch Road,2023-06-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.11
252011,Birch Road,2023-06-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.85
252011,Birch Road,2023-06-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
252011,Birch Road,2023-06-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
252011,Birch Road,2023-06-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
252011,Birch Road,2023-06-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
252011,Birch Road,2023-06-02T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-02T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-02T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-02T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-02T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-02T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-02T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-02T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-02T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-02T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-02T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
252011,Birch Road,2023-06-02T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-02T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
252011,Birch Road,2023-06-02T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
252011,Birch Road,2023-06-02T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
252011,Birch Road,2023-06-02T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-02T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
252011,Birch Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
252011,Birch Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
252011,Birch Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
252011,Birch Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
252011,Birch Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
252011,Birch Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
252011,Birch Road,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
252011,Birch Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.25
252011,Birch Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
252011,Birch Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,32.87
252011,Birch Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.02
252011,Birch Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,78.8
252011,Birch Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
252011,Birch Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,140.5
252011,Birch Road,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
252011,Birch Road,2023-06-02T16:50:00.000+00:00,transformer,,Temperature,C,30.6
252011,Birch Road,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
252011,Birch Road,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252011,Birch Road,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
252011,Birch Road,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
252011,Birch Road,2023-06-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
252011,Birch Road,2023-06-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
252011,Birch Road,2023-06-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.09
252011,Birch Road,2023-06-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.29
252011,Birch Road,2023-06-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.49
252011,Birch Road,2023-06-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
252011,Birch Road,2023-06-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
252011,Birch Road,2023-06-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
252011,Birch Road,2023-06-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
252011,Birch Road,2023-06-02T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-02T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-02T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-02T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
252011,Birch Road,2023-06-02T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-02T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-02T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-02T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-02T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-02T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
252011,Birch Road,2023-06-02T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
252011,Birch Road,2023-06-02T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
252011,Birch Road,2023-06-02T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
252011,Birch Road,2023-06-02T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
252011,Birch Road,2023-06-02T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
252011,Birch Road,2023-06-02T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
252011,Birch Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
252011,Birch Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
252011,Birch Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
252011,Birch Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
252011,Birch Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
252011,Birch Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
252011,Birch Road,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
252011,Birch Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.34
252011,Birch Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
252011,Birch Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,35.19
252011,Birch Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
252011,Birch Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,87.2
252011,Birch Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
252011,Birch Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,148.5
252011,Birch Road,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
252011,Birch Road,2023-06-02T16:40:00.000+00:00,transformer,,Temperature,C,30.5
252011,Birch Road,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
252011,Birch Road,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252011,Birch Road,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
252011,Birch Road,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
252011,Birch Road,2023-06-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
252011,Birch Road,2023-06-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.57
252011,Birch Road,2023-06-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.22
252011,Birch Road,2023-06-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.67
252011,Birch Road,2023-06-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
252011,Birch Road,2023-06-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
252011,Birch Road,2023-06-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
252011,Birch Road,2023-06-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
252011,Birch Road,2023-06-02T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-02T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-02T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-02T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-02T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-02T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-02T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-02T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-02T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-02T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
252011,Birch Road,2023-06-02T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
252011,Birch Road,2023-06-02T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
252011,Birch Road,2023-06-02T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
252011,Birch Road,2023-06-02T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
252011,Birch Road,2023-06-02T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-02T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
252011,Birch Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
252011,Birch Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
252011,Birch Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
252011,Birch Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
252011,Birch Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
252011,Birch Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
252011,Birch Road,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
252011,Birch Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
252011,Birch Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.74
252011,Birch Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.9
252011,Birch Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
252011,Birch Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.8
252011,Birch Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
252011,Birch Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,110.3
252011,Birch Road,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
252011,Birch Road,2023-06-02T16:30:00.000+00:00,transformer,,Temperature,C,30.4
252011,Birch Road,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
252011,Birch Road,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252011,Birch Road,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
252011,Birch Road,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
252011,Birch Road,2023-06-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
252011,Birch Road,2023-06-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.77
252011,Birch Road,2023-06-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.14
252011,Birch Road,2023-06-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.57
252011,Birch Road,2023-06-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
252011,Birch Road,2023-06-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
252011,Birch Road,2023-06-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
252011,Birch Road,2023-06-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
252011,Birch Road,2023-06-02T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-02T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-02T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-02T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
252011,Birch Road,2023-06-02T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-02T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252011,Birch Road,2023-06-02T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-02T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-02T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-02T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-02T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-02T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
252011,Birch Road,2023-06-02T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
252011,Birch Road,2023-06-02T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
252011,Birch Road,2023-06-02T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
252011,Birch Road,2023-06-02T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
252011,Birch Road,2023-06-02T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
252011,Birch Road,2023-06-02T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
252011,Birch Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
252011,Birch Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
252011,Birch Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
252011,Birch Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
252011,Birch Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
252011,Birch Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
252011,Birch Road,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
252011,Birch Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.3
252011,Birch Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.16
252011,Birch Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,33.28
252011,Birch Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.92
252011,Birch Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,79.6
252011,Birch Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
252011,Birch Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,142.4
252011,Birch Road,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
252011,Birch Road,2023-06-02T16:20:00.000+00:00,transformer,,Temperature,C,30.3
252011,Birch Road,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
252011,Birch Road,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252011,Birch Road,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
252011,Birch Road,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
252011,Birch Road,2023-06-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
252011,Birch Road,2023-06-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.18
252011,Birch Road,2023-06-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.07
252011,Birch Road,2023-06-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.69
252011,Birch Road,2023-06-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
252011,Birch Road,2023-06-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
252011,Birch Road,2023-06-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
252011,Birch Road,2023-06-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
252011,Birch Road,2023-06-02T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-02T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-02T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-02T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-02T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-02T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-02T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-02T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-02T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-02T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
252011,Birch Road,2023-06-02T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
252011,Birch Road,2023-06-02T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
252011,Birch Road,2023-06-02T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
252011,Birch Road,2023-06-02T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
252011,Birch Road,2023-06-02T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-02T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
252011,Birch Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
252011,Birch Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
252011,Birch Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
252011,Birch Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
252011,Birch Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
252011,Birch Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
252011,Birch Road,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
252011,Birch Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.02
252011,Birch Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
252011,Birch Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.07
252011,Birch Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.86
252011,Birch Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.26
252011,Birch Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,64.1
252011,Birch Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
252011,Birch Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,127.4
252011,Birch Road,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
252011,Birch Road,2023-06-02T16:10:00.000+00:00,transformer,,Temperature,C,30.2
252011,Birch Road,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
252011,Birch Road,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252011,Birch Road,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
252011,Birch Road,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252011,Birch Road,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
252011,Birch Road,2023-06-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
252011,Birch Road,2023-06-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.15
252011,Birch Road,2023-06-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.35
252011,Birch Road,2023-06-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.83
252011,Birch Road,2023-06-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
252011,Birch Road,2023-06-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
252011,Birch Road,2023-06-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
252011,Birch Road,2023-06-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
252011,Birch Road,2023-06-02T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-02T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-02T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-02T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
252011,Birch Road,2023-06-02T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-02T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-02T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-02T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-02T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
252011,Birch Road,2023-06-02T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
252011,Birch Road,2023-06-02T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
252011,Birch Road,2023-06-02T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
252011,Birch Road,2023-06-02T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-02T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
252011,Birch Road,2023-06-02T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
252011,Birch Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
252011,Birch Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
252011,Birch Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
252011,Birch Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
252011,Birch Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
252011,Birch Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
252011,Birch Road,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
252011,Birch Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.36
252011,Birch Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.26
252011,Birch Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,35.74
252011,Birch Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.55
252011,Birch Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,66.0
252011,Birch Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.3
252011,Birch Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,150.8
252011,Birch Road,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.8
252011,Birch Road,2023-06-02T16:00:00.000+00:00,transformer,,Temperature,C,30.1
252011,Birch Road,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
252011,Birch Road,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252011,Birch Road,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
252011,Birch Road,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
252011,Birch Road,2023-06-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
252011,Birch Road,2023-06-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.35
252011,Birch Road,2023-06-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.17
252011,Birch Road,2023-06-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.62
252011,Birch Road,2023-06-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
252011,Birch Road,2023-06-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
252011,Birch Road,2023-06-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
252011,Birch Road,2023-06-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
252011,Birch Road,2023-06-02T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-02T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-02T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-02T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
252011,Birch Road,2023-06-02T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-02T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-02T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-02T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-02T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
252011,Birch Road,2023-06-02T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
252011,Birch Road,2023-06-02T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
252011,Birch Road,2023-06-02T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
252011,Birch Road,2023-06-02T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
252011,Birch Road,2023-06-02T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-02T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
252011,Birch Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
252011,Birch Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
252011,Birch Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
252011,Birch Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
252011,Birch Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
252011,Birch Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
252011,Birch Road,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
252011,Birch Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.06
252011,Birch Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.36
252011,Birch Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,33.56
252011,Birch Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.08
252011,Birch Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
252011,Birch Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.9
252011,Birch Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,141.6
252011,Birch Road,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.8
252011,Birch Road,2023-06-02T15:50:00.000+00:00,transformer,,Temperature,C,30.0
252011,Birch Road,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252011,Birch Road,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
252011,Birch Road,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252011,Birch Road,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
252011,Birch Road,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252011,Birch Road,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
252011,Birch Road,2023-06-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
252011,Birch Road,2023-06-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.23
252011,Birch Road,2023-06-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.74
252011,Birch Road,2023-06-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.69
252011,Birch Road,2023-06-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
252011,Birch Road,2023-06-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
252011,Birch Road,2023-06-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
252011,Birch Road,2023-06-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
252011,Birch Road,2023-06-02T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-02T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-02T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-02T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-02T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-02T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-02T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-02T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-02T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-02T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
252011,Birch Road,2023-06-02T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
252011,Birch Road,2023-06-02T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
252011,Birch Road,2023-06-02T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
252011,Birch Road,2023-06-02T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
252011,Birch Road,2023-06-02T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-02T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
252011,Birch Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
252011,Birch Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
252011,Birch Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
252011,Birch Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
252011,Birch Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
252011,Birch Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
252011,Birch Road,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
252011,Birch Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
252011,Birch Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.97
252011,Birch Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.09
252011,Birch Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,34.24
252011,Birch Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.94
252011,Birch Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
252011,Birch Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.7
252011,Birch Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,144.2
252011,Birch Road,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.3
252011,Birch Road,2023-06-02T15:40:00.000+00:00,transformer,,Temperature,C,29.9
252011,Birch Road,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252011,Birch Road,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
252011,Birch Road,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252011,Birch Road,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
252011,Birch Road,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252011,Birch Road,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
252011,Birch Road,2023-06-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
252011,Birch Road,2023-06-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.95
252011,Birch Road,2023-06-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.23
252011,Birch Road,2023-06-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.63
252011,Birch Road,2023-06-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
252011,Birch Road,2023-06-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
252011,Birch Road,2023-06-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
252011,Birch Road,2023-06-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
252011,Birch Road,2023-06-02T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-02T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-02T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-02T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-02T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-02T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-02T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-02T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-02T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-02T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-02T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
252011,Birch Road,2023-06-02T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
252011,Birch Road,2023-06-02T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
252011,Birch Road,2023-06-02T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
252011,Birch Road,2023-06-02T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
252011,Birch Road,2023-06-02T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-02T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
252011,Birch Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
252011,Birch Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
252011,Birch Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
252011,Birch Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
252011,Birch Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
252011,Birch Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
252011,Birch Road,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
252011,Birch Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
252011,Birch Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
252011,Birch Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.27
252011,Birch Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.77
252011,Birch Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,65.1
252011,Birch Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
252011,Birch Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,127.9
252011,Birch Road,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
252011,Birch Road,2023-06-02T15:30:00.000+00:00,transformer,,Temperature,C,29.7
252011,Birch Road,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
252011,Birch Road,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252011,Birch Road,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
252011,Birch Road,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
