Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
252011,Birch Road,2023-06-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
252011,Birch Road,2023-06-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.91
252011,Birch Road,2023-06-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.4
252011,Birch Road,2023-06-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.48
252011,Birch Road,2023-06-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
252011,Birch Road,2023-06-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
252011,Birch Road,2023-06-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
252011,Birch Road,2023-06-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
252011,Birch Road,2023-06-02T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-02T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-02T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-02T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-02T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-02T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-02T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-02T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-02T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-02T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-02T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
252011,Birch Road,2023-06-02T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
252011,Birch Road,2023-06-02T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
252011,Birch Road,2023-06-02T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
252011,Birch Road,2023-06-02T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
252011,Birch Road,2023-06-02T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-02T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
252011,Birch Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
252011,Birch Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
252011,Birch Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
252011,Birch Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
252011,Birch Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
252011,Birch Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
252011,Birch Road,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
252011,Birch Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
252011,Birch Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
252011,Birch Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.5
252011,Birch Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
252011,Birch Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,64.7
252011,Birch Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
252011,Birch Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.6
252011,Birch Road,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
252011,Birch Road,2023-06-02T15:20:00.000+00:00,transformer,,Temperature,C,29.6
252011,Birch Road,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252011,Birch Road,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
252011,Birch Road,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252011,Birch Road,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
252011,Birch Road,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252011,Birch Road,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
252011,Birch Road,2023-06-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
252011,Birch Road,2023-06-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
252011,Birch Road,2023-06-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.62
252011,Birch Road,2023-06-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.4
252011,Birch Road,2023-06-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.69
252011,Birch Road,2023-06-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
252011,Birch Road,2023-06-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
252011,Birch Road,2023-06-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
252011,Birch Road,2023-06-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
252011,Birch Road,2023-06-02T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-02T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-02T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-02T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-02T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-02T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-02T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-02T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-02T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-02T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-02T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
252011,Birch Road,2023-06-02T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
252011,Birch Road,2023-06-02T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
252011,Birch Road,2023-06-02T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
252011,Birch Road,2023-06-02T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
252011,Birch Road,2023-06-02T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-02T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
252011,Birch Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
252011,Birch Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
252011,Birch Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
252011,Birch Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
252011,Birch Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
252011,Birch Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
252011,Birch Road,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
252011,Birch Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
252011,Birch Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
252011,Birch Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.87
252011,Birch Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
252011,Birch Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,69.7
252011,Birch Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
252011,Birch Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,114.6
252011,Birch Road,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
252011,Birch Road,2023-06-02T15:10:00.000+00:00,transformer,,Temperature,C,29.4
252011,Birch Road,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252011,Birch Road,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
252011,Birch Road,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252011,Birch Road,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
252011,Birch Road,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252011,Birch Road,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
252011,Birch Road,2023-06-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
252011,Birch Road,2023-06-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
252011,Birch Road,2023-06-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.88
252011,Birch Road,2023-06-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.67
252011,Birch Road,2023-06-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.73
252011,Birch Road,2023-06-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
252011,Birch Road,2023-06-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
252011,Birch Road,2023-06-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
252011,Birch Road,2023-06-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
252011,Birch Road,2023-06-02T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-02T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-02T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-02T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-02T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-02T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-02T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-02T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-02T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-02T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
252011,Birch Road,2023-06-02T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
252011,Birch Road,2023-06-02T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
252011,Birch Road,2023-06-02T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
252011,Birch Road,2023-06-02T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
252011,Birch Road,2023-06-02T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-02T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
252011,Birch Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
252011,Birch Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
252011,Birch Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
252011,Birch Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
252011,Birch Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
252011,Birch Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
252011,Birch Road,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
252011,Birch Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
252011,Birch Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.37
252011,Birch Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.2
252011,Birch Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
252011,Birch Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
252011,Birch Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
252011,Birch Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.8
252011,Birch Road,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
252011,Birch Road,2023-06-02T15:00:00.000+00:00,transformer,,Temperature,C,29.2
252011,Birch Road,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
252011,Birch Road,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252011,Birch Road,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
252011,Birch Road,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252011,Birch Road,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
252011,Birch Road,2023-06-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
252011,Birch Road,2023-06-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.75
252011,Birch Road,2023-06-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.14
252011,Birch Road,2023-06-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.97
252011,Birch Road,2023-06-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
252011,Birch Road,2023-06-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
252011,Birch Road,2023-06-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
252011,Birch Road,2023-06-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
252011,Birch Road,2023-06-02T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-02T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-02T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-02T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.15
252011,Birch Road,2023-06-02T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-02T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
252011,Birch Road,2023-06-02T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-02T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-02T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-02T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
252011,Birch Road,2023-06-02T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
252011,Birch Road,2023-06-02T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
252011,Birch Road,2023-06-02T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
252011,Birch Road,2023-06-02T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
252011,Birch Road,2023-06-02T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-02T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
252011,Birch Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
252011,Birch Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
252011,Birch Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
252011,Birch Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
252011,Birch Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
252011,Birch Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
252011,Birch Road,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
252011,Birch Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
252011,Birch Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
252011,Birch Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.14
252011,Birch Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
252011,Birch Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,64.6
252011,Birch Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
252011,Birch Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.0
252011,Birch Road,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
252011,Birch Road,2023-06-02T14:50:00.000+00:00,transformer,,Temperature,C,29.0
252011,Birch Road,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252011,Birch Road,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
252011,Birch Road,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252011,Birch Road,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
252011,Birch Road,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252011,Birch Road,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
252011,Birch Road,2023-06-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
252011,Birch Road,2023-06-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.49
252011,Birch Road,2023-06-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.12
252011,Birch Road,2023-06-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.18
252011,Birch Road,2023-06-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
252011,Birch Road,2023-06-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
252011,Birch Road,2023-06-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
252011,Birch Road,2023-06-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
252011,Birch Road,2023-06-02T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-02T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-02T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-02T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-02T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.24
252011,Birch Road,2023-06-02T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-02T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
252011,Birch Road,2023-06-02T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-02T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-02T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
252011,Birch Road,2023-06-02T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
252011,Birch Road,2023-06-02T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
252011,Birch Road,2023-06-02T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
252011,Birch Road,2023-06-02T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
252011,Birch Road,2023-06-02T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
252011,Birch Road,2023-06-02T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
252011,Birch Road,2023-06-02T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
252011,Birch Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
252011,Birch Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
252011,Birch Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
252011,Birch Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
252011,Birch Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
252011,Birch Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
252011,Birch Road,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
252011,Birch Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
252011,Birch Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
252011,Birch Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
252011,Birch Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.05
252011,Birch Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
252011,Birch Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
252011,Birch Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
252011,Birch Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.6
252011,Birch Road,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
252011,Birch Road,2023-06-02T14:40:00.000+00:00,transformer,,Temperature,C,28.8
252011,Birch Road,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252011,Birch Road,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
252011,Birch Road,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252011,Birch Road,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
252011,Birch Road,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252011,Birch Road,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
252011,Birch Road,2023-06-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
252011,Birch Road,2023-06-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.66
252011,Birch Road,2023-06-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.21
252011,Birch Road,2023-06-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.38
252011,Birch Road,2023-06-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
252011,Birch Road,2023-06-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
252011,Birch Road,2023-06-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
252011,Birch Road,2023-06-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
252011,Birch Road,2023-06-02T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-02T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-02T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-02T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-02T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-02T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.31
252011,Birch Road,2023-06-02T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-02T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
252011,Birch Road,2023-06-02T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-02T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-02T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-02T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
252011,Birch Road,2023-06-02T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
252011,Birch Road,2023-06-02T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
252011,Birch Road,2023-06-02T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
252011,Birch Road,2023-06-02T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
252011,Birch Road,2023-06-02T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
252011,Birch Road,2023-06-02T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
252011,Birch Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
252011,Birch Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
252011,Birch Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
252011,Birch Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
252011,Birch Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
252011,Birch Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
252011,Birch Road,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
252011,Birch Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
252011,Birch Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
252011,Birch Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
252011,Birch Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.09
252011,Birch Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
252011,Birch Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
252011,Birch Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
252011,Birch Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.9
252011,Birch Road,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
252011,Birch Road,2023-06-02T14:30:00.000+00:00,transformer,,Temperature,C,28.6
252011,Birch Road,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
252011,Birch Road,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252011,Birch Road,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
252011,Birch Road,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
252011,Birch Road,2023-06-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
252011,Birch Road,2023-06-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.73
252011,Birch Road,2023-06-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.48
252011,Birch Road,2023-06-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.65
252011,Birch Road,2023-06-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
252011,Birch Road,2023-06-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
252011,Birch Road,2023-06-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
252011,Birch Road,2023-06-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
252011,Birch Road,2023-06-02T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-02T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-02T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-02T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-02T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-02T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-02T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-02T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-02T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-02T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
252011,Birch Road,2023-06-02T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-02T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
252011,Birch Road,2023-06-02T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
252011,Birch Road,2023-06-02T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
252011,Birch Road,2023-06-02T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-02T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
252011,Birch Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
252011,Birch Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
252011,Birch Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
252011,Birch Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
252011,Birch Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
252011,Birch Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
252011,Birch Road,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
252011,Birch Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
252011,Birch Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
252011,Birch Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.12
252011,Birch Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
252011,Birch Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
252011,Birch Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
252011,Birch Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.9
252011,Birch Road,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
252011,Birch Road,2023-06-02T14:20:00.000+00:00,transformer,,Temperature,C,28.4
252011,Birch Road,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252011,Birch Road,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
252011,Birch Road,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
252011,Birch Road,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252011,Birch Road,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
252011,Birch Road,2023-06-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
252011,Birch Road,2023-06-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
252011,Birch Road,2023-06-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.82
252011,Birch Road,2023-06-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.11
252011,Birch Road,2023-06-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.52
252011,Birch Road,2023-06-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
252011,Birch Road,2023-06-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
252011,Birch Road,2023-06-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
252011,Birch Road,2023-06-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
252011,Birch Road,2023-06-02T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-02T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-02T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-02T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-02T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-02T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
252011,Birch Road,2023-06-02T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-02T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-02T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-02T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-02T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-02T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
252011,Birch Road,2023-06-02T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
252011,Birch Road,2023-06-02T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
252011,Birch Road,2023-06-02T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
252011,Birch Road,2023-06-02T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
252011,Birch Road,2023-06-02T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-02T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
252011,Birch Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
252011,Birch Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
252011,Birch Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
252011,Birch Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
252011,Birch Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
252011,Birch Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
252011,Birch Road,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
252011,Birch Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
252011,Birch Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
252011,Birch Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.37
252011,Birch Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
252011,Birch Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
252011,Birch Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
252011,Birch Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.7
252011,Birch Road,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
252011,Birch Road,2023-06-02T14:10:00.000+00:00,transformer,,Temperature,C,28.2
252011,Birch Road,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
252011,Birch Road,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
252011,Birch Road,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252011,Birch Road,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
252011,Birch Road,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252011,Birch Road,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
252011,Birch Road,2023-06-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
252011,Birch Road,2023-06-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.69
252011,Birch Road,2023-06-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.07
252011,Birch Road,2023-06-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.82
252011,Birch Road,2023-06-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
252011,Birch Road,2023-06-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
252011,Birch Road,2023-06-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
252011,Birch Road,2023-06-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
252011,Birch Road,2023-06-02T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-02T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-02T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-02T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-02T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-02T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252011,Birch Road,2023-06-02T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-02T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-02T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-02T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
252011,Birch Road,2023-06-02T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
252011,Birch Road,2023-06-02T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
252011,Birch Road,2023-06-02T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
252011,Birch Road,2023-06-02T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
252011,Birch Road,2023-06-02T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
252011,Birch Road,2023-06-02T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
252011,Birch Road,2023-06-02T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
252011,Birch Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
252011,Birch Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
252011,Birch Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
252011,Birch Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
252011,Birch Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
252011,Birch Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
252011,Birch Road,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
252011,Birch Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.88
252011,Birch Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
252011,Birch Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.51
252011,Birch Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
252011,Birch Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
252011,Birch Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
252011,Birch Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.8
252011,Birch Road,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
252011,Birch Road,2023-06-02T14:00:00.000+00:00,transformer,,Temperature,C,28.0
252011,Birch Road,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252011,Birch Road,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
252011,Birch Road,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252011,Birch Road,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
252011,Birch Road,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252011,Birch Road,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
252011,Birch Road,2023-06-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
252011,Birch Road,2023-06-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.6
252011,Birch Road,2023-06-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.4
252011,Birch Road,2023-06-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.3
252011,Birch Road,2023-06-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
252011,Birch Road,2023-06-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
252011,Birch Road,2023-06-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
252011,Birch Road,2023-06-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
252011,Birch Road,2023-06-02T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-02T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-02T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-02T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-02T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-02T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-02T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-02T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-02T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-02T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
252011,Birch Road,2023-06-02T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-02T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
252011,Birch Road,2023-06-02T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
252011,Birch Road,2023-06-02T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
252011,Birch Road,2023-06-02T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-02T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
252011,Birch Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
252011,Birch Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
252011,Birch Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
252011,Birch Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
252011,Birch Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
252011,Birch Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
252011,Birch Road,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
252011,Birch Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
252011,Birch Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252011,Birch Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
252011,Birch Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.96
252011,Birch Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
252011,Birch Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
252011,Birch Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
252011,Birch Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.1
252011,Birch Road,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
252011,Birch Road,2023-06-02T13:50:00.000+00:00,transformer,,Temperature,C,27.8
252011,Birch Road,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
252011,Birch Road,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
252011,Birch Road,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252011,Birch Road,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
252011,Birch Road,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252011,Birch Road,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
