Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
252011,Birch Road,2023-06-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.5
252011,Birch Road,2023-06-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.46
252011,Birch Road,2023-06-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.42
252011,Birch Road,2023-06-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
252011,Birch Road,2023-06-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
252011,Birch Road,2023-06-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
252011,Birch Road,2023-06-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
252011,Birch Road,2023-06-02T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-02T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-02T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-02T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-02T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-02T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-02T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-02T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-02T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-02T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-02T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
252011,Birch Road,2023-06-02T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-06-02T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
252011,Birch Road,2023-06-02T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
252011,Birch Road,2023-06-02T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
252011,Birch Road,2023-06-02T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-02T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
252011,Birch Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.9
252011,Birch Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
252011,Birch Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
252011,Birch Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
252011,Birch Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
252011,Birch Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
252011,Birch Road,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
252011,Birch Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
252011,Birch Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
252011,Birch Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.62
252011,Birch Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
252011,Birch Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
252011,Birch Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
252011,Birch Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.8
252011,Birch Road,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
252011,Birch Road,2023-06-02T13:40:00.000+00:00,transformer,,Temperature,C,27.6
252011,Birch Road,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
252011,Birch Road,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
252011,Birch Road,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252011,Birch Road,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
252011,Birch Road,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252011,Birch Road,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
252011,Birch Road,2023-06-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
252011,Birch Road,2023-06-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.84
252011,Birch Road,2023-06-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.72
252011,Birch Road,2023-06-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.67
252011,Birch Road,2023-06-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
252011,Birch Road,2023-06-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
252011,Birch Road,2023-06-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
252011,Birch Road,2023-06-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
252011,Birch Road,2023-06-02T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-02T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-02T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-02T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-02T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-02T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-02T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-02T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-02T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-02T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
252011,Birch Road,2023-06-02T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
252011,Birch Road,2023-06-02T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
252011,Birch Road,2023-06-02T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
252011,Birch Road,2023-06-02T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
252011,Birch Road,2023-06-02T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-02T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
252011,Birch Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
252011,Birch Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
252011,Birch Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
252011,Birch Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
252011,Birch Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
252011,Birch Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
252011,Birch Road,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
252011,Birch Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
252011,Birch Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
252011,Birch Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.49
252011,Birch Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
252011,Birch Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
252011,Birch Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
252011,Birch Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.0
252011,Birch Road,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
252011,Birch Road,2023-06-02T13:30:00.000+00:00,transformer,,Temperature,C,27.5
252011,Birch Road,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252011,Birch Road,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
252011,Birch Road,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252011,Birch Road,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
252011,Birch Road,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252011,Birch Road,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
252011,Birch Road,2023-06-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
252011,Birch Road,2023-06-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
252011,Birch Road,2023-06-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.74
252011,Birch Road,2023-06-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.81
252011,Birch Road,2023-06-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.67
252011,Birch Road,2023-06-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
252011,Birch Road,2023-06-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
252011,Birch Road,2023-06-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
252011,Birch Road,2023-06-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
252011,Birch Road,2023-06-02T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-02T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-02T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-02T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-02T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-02T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-02T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-02T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-02T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
252011,Birch Road,2023-06-02T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-06-02T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
252011,Birch Road,2023-06-02T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
252011,Birch Road,2023-06-02T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-02T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-02T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
252011,Birch Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
252011,Birch Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
252011,Birch Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
252011,Birch Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
252011,Birch Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
252011,Birch Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
252011,Birch Road,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
252011,Birch Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
252011,Birch Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
252011,Birch Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.16
252011,Birch Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
252011,Birch Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
252011,Birch Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
252011,Birch Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.4
252011,Birch Road,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
252011,Birch Road,2023-06-02T13:20:00.000+00:00,transformer,,Temperature,C,27.3
252011,Birch Road,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
252011,Birch Road,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
252011,Birch Road,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252011,Birch Road,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
252011,Birch Road,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252011,Birch Road,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
252011,Birch Road,2023-06-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
252011,Birch Road,2023-06-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
252011,Birch Road,2023-06-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.23
252011,Birch Road,2023-06-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.93
252011,Birch Road,2023-06-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.69
252011,Birch Road,2023-06-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
252011,Birch Road,2023-06-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
252011,Birch Road,2023-06-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
252011,Birch Road,2023-06-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
252011,Birch Road,2023-06-02T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-02T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-02T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-02T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-02T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-02T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-02T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-02T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-02T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
252011,Birch Road,2023-06-02T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
252011,Birch Road,2023-06-02T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-02T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
252011,Birch Road,2023-06-02T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
252011,Birch Road,2023-06-02T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
252011,Birch Road,2023-06-02T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-02T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
252011,Birch Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
252011,Birch Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
252011,Birch Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
252011,Birch Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
252011,Birch Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
252011,Birch Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
252011,Birch Road,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
252011,Birch Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
252011,Birch Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
252011,Birch Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.22
252011,Birch Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
252011,Birch Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
252011,Birch Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
252011,Birch Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.2
252011,Birch Road,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
252011,Birch Road,2023-06-02T13:10:00.000+00:00,transformer,,Temperature,C,27.1
252011,Birch Road,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252011,Birch Road,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
252011,Birch Road,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252011,Birch Road,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
252011,Birch Road,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252011,Birch Road,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
252011,Birch Road,2023-06-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
252011,Birch Road,2023-06-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
252011,Birch Road,2023-06-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.1
252011,Birch Road,2023-06-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.98
252011,Birch Road,2023-06-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.98
252011,Birch Road,2023-06-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
252011,Birch Road,2023-06-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
252011,Birch Road,2023-06-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
252011,Birch Road,2023-06-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
252011,Birch Road,2023-06-02T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-02T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-02T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-02T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-02T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-02T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-02T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-02T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-02T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-02T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
252011,Birch Road,2023-06-02T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
252011,Birch Road,2023-06-02T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
252011,Birch Road,2023-06-02T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
252011,Birch Road,2023-06-02T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
252011,Birch Road,2023-06-02T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-02T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
252011,Birch Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
252011,Birch Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
252011,Birch Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
252011,Birch Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
252011,Birch Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
252011,Birch Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
252011,Birch Road,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
252011,Birch Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.07
252011,Birch Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.56
252011,Birch Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.45
252011,Birch Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
252011,Birch Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.3
252011,Birch Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.5
252011,Birch Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.3
252011,Birch Road,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
252011,Birch Road,2023-06-02T13:00:00.000+00:00,transformer,,Temperature,C,26.8
252011,Birch Road,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252011,Birch Road,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
252011,Birch Road,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252011,Birch Road,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
252011,Birch Road,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252011,Birch Road,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
252011,Birch Road,2023-06-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
252011,Birch Road,2023-06-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.4
252011,Birch Road,2023-06-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.39
252011,Birch Road,2023-06-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.93
252011,Birch Road,2023-06-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
252011,Birch Road,2023-06-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
252011,Birch Road,2023-06-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
252011,Birch Road,2023-06-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
252011,Birch Road,2023-06-02T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-02T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-02T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-02T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.15
252011,Birch Road,2023-06-02T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-02T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-02T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-02T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-02T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
252011,Birch Road,2023-06-02T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
252011,Birch Road,2023-06-02T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
252011,Birch Road,2023-06-02T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
252011,Birch Road,2023-06-02T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
252011,Birch Road,2023-06-02T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-02T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
252011,Birch Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
252011,Birch Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
252011,Birch Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
252011,Birch Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
252011,Birch Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
252011,Birch Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
252011,Birch Road,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
252011,Birch Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
252011,Birch Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
252011,Birch Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.95
252011,Birch Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
252011,Birch Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
252011,Birch Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
252011,Birch Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.4
252011,Birch Road,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
252011,Birch Road,2023-06-02T12:50:00.000+00:00,transformer,,Temperature,C,26.7
252011,Birch Road,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252011,Birch Road,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
252011,Birch Road,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252011,Birch Road,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
252011,Birch Road,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252011,Birch Road,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
252011,Birch Road,2023-06-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
252011,Birch Road,2023-06-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.52
252011,Birch Road,2023-06-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.41
252011,Birch Road,2023-06-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.33
252011,Birch Road,2023-06-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
252011,Birch Road,2023-06-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
252011,Birch Road,2023-06-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
252011,Birch Road,2023-06-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
252011,Birch Road,2023-06-02T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-02T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-02T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-02T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
252011,Birch Road,2023-06-02T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-02T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-02T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-02T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-02T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
252011,Birch Road,2023-06-02T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
252011,Birch Road,2023-06-02T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
252011,Birch Road,2023-06-02T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
252011,Birch Road,2023-06-02T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
252011,Birch Road,2023-06-02T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
252011,Birch Road,2023-06-02T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
252011,Birch Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
252011,Birch Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
252011,Birch Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
252011,Birch Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
252011,Birch Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
252011,Birch Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
252011,Birch Road,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
252011,Birch Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
252011,Birch Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
252011,Birch Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.63
252011,Birch Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
252011,Birch Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
252011,Birch Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
252011,Birch Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.7
252011,Birch Road,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
252011,Birch Road,2023-06-02T12:40:00.000+00:00,transformer,,Temperature,C,26.5
252011,Birch Road,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
252011,Birch Road,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252011,Birch Road,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
252011,Birch Road,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
252011,Birch Road,2023-06-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-06-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
252011,Birch Road,2023-06-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
252011,Birch Road,2023-06-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.57
252011,Birch Road,2023-06-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.88
252011,Birch Road,2023-06-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.93
252011,Birch Road,2023-06-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
252011,Birch Road,2023-06-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
252011,Birch Road,2023-06-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
252011,Birch Road,2023-06-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
252011,Birch Road,2023-06-02T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-02T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-02T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-02T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.16
252011,Birch Road,2023-06-02T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-02T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-02T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-02T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
252011,Birch Road,2023-06-02T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
252011,Birch Road,2023-06-02T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-06-02T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
252011,Birch Road,2023-06-02T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
252011,Birch Road,2023-06-02T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-02T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-02T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
252011,Birch Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
252011,Birch Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
252011,Birch Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
252011,Birch Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
252011,Birch Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
252011,Birch Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
252011,Birch Road,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
252011,Birch Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
252011,Birch Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
252011,Birch Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.04
252011,Birch Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
252011,Birch Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
252011,Birch Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
252011,Birch Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.2
252011,Birch Road,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
252011,Birch Road,2023-06-02T12:30:00.000+00:00,transformer,,Temperature,C,26.3
252011,Birch Road,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
252011,Birch Road,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
252011,Birch Road,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
252011,Birch Road,2023-06-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
252011,Birch Road,2023-06-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
252011,Birch Road,2023-06-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.64
252011,Birch Road,2023-06-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.51
252011,Birch Road,2023-06-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.73
252011,Birch Road,2023-06-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
252011,Birch Road,2023-06-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
252011,Birch Road,2023-06-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
252011,Birch Road,2023-06-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
252011,Birch Road,2023-06-02T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-02T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-02T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-02T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
252011,Birch Road,2023-06-02T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-02T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-02T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-02T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-02T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
252011,Birch Road,2023-06-02T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
252011,Birch Road,2023-06-02T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
252011,Birch Road,2023-06-02T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
252011,Birch Road,2023-06-02T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
252011,Birch Road,2023-06-02T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-02T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
252011,Birch Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
252011,Birch Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
252011,Birch Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
252011,Birch Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
252011,Birch Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
252011,Birch Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
252011,Birch Road,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
252011,Birch Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.89
252011,Birch Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
252011,Birch Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.93
252011,Birch Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
252011,Birch Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
252011,Birch Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
252011,Birch Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.1
252011,Birch Road,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
252011,Birch Road,2023-06-02T12:20:00.000+00:00,transformer,,Temperature,C,26.1
252011,Birch Road,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
252011,Birch Road,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252011,Birch Road,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
252011,Birch Road,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
252011,Birch Road,2023-06-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-06-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
252011,Birch Road,2023-06-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.19
252011,Birch Road,2023-06-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.21
252011,Birch Road,2023-06-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.08
252011,Birch Road,2023-06-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
252011,Birch Road,2023-06-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
252011,Birch Road,2023-06-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
252011,Birch Road,2023-06-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
252011,Birch Road,2023-06-02T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-02T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-02T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-02T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-02T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-02T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-02T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-02T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-02T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
252011,Birch Road,2023-06-02T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-02T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
252011,Birch Road,2023-06-02T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
252011,Birch Road,2023-06-02T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-02T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-02T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
252011,Birch Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
252011,Birch Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
252011,Birch Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
252011,Birch Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
252011,Birch Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
252011,Birch Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
252011,Birch Road,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
252011,Birch Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
252011,Birch Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.55
252011,Birch Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
252011,Birch Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.47
252011,Birch Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.56
252011,Birch Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.13
252011,Birch Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
252011,Birch Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
252011,Birch Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.8
252011,Birch Road,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
252011,Birch Road,2023-06-02T12:10:00.000+00:00,transformer,,Temperature,C,25.9
252011,Birch Road,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
252011,Birch Road,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252011,Birch Road,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
252011,Birch Road,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
252011,Birch Road,2023-06-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
