Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
252011,Birch Road,2023-06-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
252011,Birch Road,2023-06-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.35
252011,Birch Road,2023-06-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.85
252011,Birch Road,2023-06-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.79
252011,Birch Road,2023-06-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
252011,Birch Road,2023-06-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
252011,Birch Road,2023-06-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
252011,Birch Road,2023-06-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
252011,Birch Road,2023-06-02T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-02T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-02T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-02T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-06-02T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-02T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-02T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-02T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-02T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
252011,Birch Road,2023-06-02T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
252011,Birch Road,2023-06-02T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
252011,Birch Road,2023-06-02T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
252011,Birch Road,2023-06-02T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-02T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-02T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
252011,Birch Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
252011,Birch Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
252011,Birch Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
252011,Birch Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
252011,Birch Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
252011,Birch Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
252011,Birch Road,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
252011,Birch Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.61
252011,Birch Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.14
252011,Birch Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.77
252011,Birch Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
252011,Birch Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.02
252011,Birch Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.51
252011,Birch Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
252011,Birch Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
252011,Birch Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.6
252011,Birch Road,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
252011,Birch Road,2023-06-02T12:00:00.000+00:00,transformer,,Temperature,C,25.8
252011,Birch Road,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252011,Birch Road,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
252011,Birch Road,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252011,Birch Road,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
252011,Birch Road,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252011,Birch Road,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
252011,Birch Road,2023-06-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
252011,Birch Road,2023-06-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
252011,Birch Road,2023-06-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
252011,Birch Road,2023-06-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.77
252011,Birch Road,2023-06-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.21
252011,Birch Road,2023-06-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.66
252011,Birch Road,2023-06-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
252011,Birch Road,2023-06-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
252011,Birch Road,2023-06-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
252011,Birch Road,2023-06-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
252011,Birch Road,2023-06-02T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-02T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-02T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-02T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-02T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
252011,Birch Road,2023-06-02T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-02T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-02T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-02T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-02T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
252011,Birch Road,2023-06-02T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
252011,Birch Road,2023-06-02T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
252011,Birch Road,2023-06-02T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
252011,Birch Road,2023-06-02T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
252011,Birch Road,2023-06-02T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
252011,Birch Road,2023-06-02T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
252011,Birch Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
252011,Birch Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
252011,Birch Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
252011,Birch Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
252011,Birch Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
252011,Birch Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
252011,Birch Road,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
252011,Birch Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
252011,Birch Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
252011,Birch Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.49
252011,Birch Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.09
252011,Birch Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
252011,Birch Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
252011,Birch Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.8
252011,Birch Road,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
252011,Birch Road,2023-06-02T11:50:00.000+00:00,transformer,,Temperature,C,25.6
252011,Birch Road,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
252011,Birch Road,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
252011,Birch Road,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252011,Birch Road,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
252011,Birch Road,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252011,Birch Road,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
252011,Birch Road,2023-06-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
252011,Birch Road,2023-06-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.08
252011,Birch Road,2023-06-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.87
252011,Birch Road,2023-06-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.27
252011,Birch Road,2023-06-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
252011,Birch Road,2023-06-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
252011,Birch Road,2023-06-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
252011,Birch Road,2023-06-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
252011,Birch Road,2023-06-02T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-02T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-02T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-02T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
252011,Birch Road,2023-06-02T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-02T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-02T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-02T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-02T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
252011,Birch Road,2023-06-02T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
252011,Birch Road,2023-06-02T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
252011,Birch Road,2023-06-02T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
252011,Birch Road,2023-06-02T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-06-02T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
252011,Birch Road,2023-06-02T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
252011,Birch Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
252011,Birch Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
252011,Birch Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
252011,Birch Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
252011,Birch Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
252011,Birch Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
252011,Birch Road,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
252011,Birch Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
252011,Birch Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.15
252011,Birch Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.55
252011,Birch Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
252011,Birch Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
252011,Birch Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
252011,Birch Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.0
252011,Birch Road,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
252011,Birch Road,2023-06-02T11:40:00.000+00:00,transformer,,Temperature,C,25.5
252011,Birch Road,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
252011,Birch Road,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
252011,Birch Road,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252011,Birch Road,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
252011,Birch Road,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
252011,Birch Road,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
252011,Birch Road,2023-06-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
252011,Birch Road,2023-06-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.58
252011,Birch Road,2023-06-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.15
252011,Birch Road,2023-06-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.89
252011,Birch Road,2023-06-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
252011,Birch Road,2023-06-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
252011,Birch Road,2023-06-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
252011,Birch Road,2023-06-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
252011,Birch Road,2023-06-02T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-02T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-02T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-02T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.16
252011,Birch Road,2023-06-02T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-02T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-02T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-02T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-02T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
252011,Birch Road,2023-06-02T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-02T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
252011,Birch Road,2023-06-02T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
252011,Birch Road,2023-06-02T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-06-02T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-02T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
252011,Birch Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
252011,Birch Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
252011,Birch Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
252011,Birch Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
252011,Birch Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
252011,Birch Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
252011,Birch Road,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
252011,Birch Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
252011,Birch Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
252011,Birch Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.46
252011,Birch Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.71
252011,Birch Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
252011,Birch Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
252011,Birch Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.1
252011,Birch Road,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
252011,Birch Road,2023-06-02T11:30:00.000+00:00,transformer,,Temperature,C,25.3
252011,Birch Road,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
252011,Birch Road,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
252011,Birch Road,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252011,Birch Road,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
252011,Birch Road,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252011,Birch Road,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
252011,Birch Road,2023-06-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
252011,Birch Road,2023-06-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.94
252011,Birch Road,2023-06-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.32
252011,Birch Road,2023-06-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.93
252011,Birch Road,2023-06-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
252011,Birch Road,2023-06-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
252011,Birch Road,2023-06-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
252011,Birch Road,2023-06-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
252011,Birch Road,2023-06-02T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-02T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-02T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-02T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
252011,Birch Road,2023-06-02T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-02T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-02T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-02T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-06-02T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
252011,Birch Road,2023-06-02T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
252011,Birch Road,2023-06-02T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
252011,Birch Road,2023-06-02T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
252011,Birch Road,2023-06-02T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-02T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-02T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
252011,Birch Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
252011,Birch Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
252011,Birch Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
252011,Birch Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
252011,Birch Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
252011,Birch Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
252011,Birch Road,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
252011,Birch Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
252011,Birch Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
252011,Birch Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.92
252011,Birch Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
252011,Birch Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
252011,Birch Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
252011,Birch Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.9
252011,Birch Road,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
252011,Birch Road,2023-06-02T11:20:00.000+00:00,transformer,,Temperature,C,25.1
252011,Birch Road,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
252011,Birch Road,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
252011,Birch Road,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252011,Birch Road,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
252011,Birch Road,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252011,Birch Road,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
252011,Birch Road,2023-06-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
252011,Birch Road,2023-06-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.71
252011,Birch Road,2023-06-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.64
252011,Birch Road,2023-06-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.41
252011,Birch Road,2023-06-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
252011,Birch Road,2023-06-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
252011,Birch Road,2023-06-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
252011,Birch Road,2023-06-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
252011,Birch Road,2023-06-02T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-02T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-02T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-02T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-02T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-02T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.23
252011,Birch Road,2023-06-02T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-02T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
252011,Birch Road,2023-06-02T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-02T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-02T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
252011,Birch Road,2023-06-02T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
252011,Birch Road,2023-06-02T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
252011,Birch Road,2023-06-02T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
252011,Birch Road,2023-06-02T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
252011,Birch Road,2023-06-02T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-02T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-02T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
252011,Birch Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
252011,Birch Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
252011,Birch Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
252011,Birch Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
252011,Birch Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
252011,Birch Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
252011,Birch Road,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
252011,Birch Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.87
252011,Birch Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
252011,Birch Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
252011,Birch Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.18
252011,Birch Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
252011,Birch Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
252011,Birch Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
252011,Birch Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.5
252011,Birch Road,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
252011,Birch Road,2023-06-02T11:10:00.000+00:00,transformer,,Temperature,C,24.9
252011,Birch Road,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
252011,Birch Road,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
252011,Birch Road,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252011,Birch Road,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
252011,Birch Road,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252011,Birch Road,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
252011,Birch Road,2023-06-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
252011,Birch Road,2023-06-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.87
252011,Birch Road,2023-06-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.54
252011,Birch Road,2023-06-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.53
252011,Birch Road,2023-06-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
252011,Birch Road,2023-06-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
252011,Birch Road,2023-06-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
252011,Birch Road,2023-06-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
252011,Birch Road,2023-06-02T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-02T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-02T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-02T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-06-02T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-02T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-02T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-02T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-02T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
252011,Birch Road,2023-06-02T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-02T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
252011,Birch Road,2023-06-02T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
252011,Birch Road,2023-06-02T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
252011,Birch Road,2023-06-02T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-02T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
252011,Birch Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
252011,Birch Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
252011,Birch Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
252011,Birch Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
252011,Birch Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
252011,Birch Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
252011,Birch Road,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
252011,Birch Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.66
252011,Birch Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
252011,Birch Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.69
252011,Birch Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
252011,Birch Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
252011,Birch Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
252011,Birch Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.0
252011,Birch Road,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
252011,Birch Road,2023-06-02T11:00:00.000+00:00,transformer,,Temperature,C,24.8
252011,Birch Road,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
252011,Birch Road,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
252011,Birch Road,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252011,Birch Road,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
252011,Birch Road,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252011,Birch Road,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
252011,Birch Road,2023-06-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
252011,Birch Road,2023-06-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.32
252011,Birch Road,2023-06-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.54
252011,Birch Road,2023-06-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.37
252011,Birch Road,2023-06-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
252011,Birch Road,2023-06-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
252011,Birch Road,2023-06-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
252011,Birch Road,2023-06-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
252011,Birch Road,2023-06-02T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-02T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-02T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-02T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-02T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-02T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-02T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-02T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
252011,Birch Road,2023-06-02T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
252011,Birch Road,2023-06-02T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
252011,Birch Road,2023-06-02T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
252011,Birch Road,2023-06-02T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-06-02T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
252011,Birch Road,2023-06-02T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
252011,Birch Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
252011,Birch Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
252011,Birch Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
252011,Birch Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
252011,Birch Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
252011,Birch Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
252011,Birch Road,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
252011,Birch Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
252011,Birch Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
252011,Birch Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.19
252011,Birch Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.92
252011,Birch Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
252011,Birch Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
252011,Birch Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.8
252011,Birch Road,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
252011,Birch Road,2023-06-02T10:50:00.000+00:00,transformer,,Temperature,C,24.6
252011,Birch Road,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
252011,Birch Road,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
252011,Birch Road,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252011,Birch Road,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
252011,Birch Road,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252011,Birch Road,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
252011,Birch Road,2023-06-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
252011,Birch Road,2023-06-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
252011,Birch Road,2023-06-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.47
252011,Birch Road,2023-06-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.61
252011,Birch Road,2023-06-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
252011,Birch Road,2023-06-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
252011,Birch Road,2023-06-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
252011,Birch Road,2023-06-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
252011,Birch Road,2023-06-02T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-02T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-02T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-02T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-02T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-02T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-02T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-02T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-02T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
252011,Birch Road,2023-06-02T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
252011,Birch Road,2023-06-02T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
252011,Birch Road,2023-06-02T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
252011,Birch Road,2023-06-02T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-06-02T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
252011,Birch Road,2023-06-02T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
252011,Birch Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
252011,Birch Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
252011,Birch Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
252011,Birch Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
252011,Birch Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
252011,Birch Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
252011,Birch Road,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
252011,Birch Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
252011,Birch Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
252011,Birch Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
252011,Birch Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.89
252011,Birch Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
252011,Birch Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
252011,Birch Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
252011,Birch Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.0
252011,Birch Road,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
252011,Birch Road,2023-06-02T10:40:00.000+00:00,transformer,,Temperature,C,24.4
252011,Birch Road,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252011,Birch Road,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
252011,Birch Road,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252011,Birch Road,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
252011,Birch Road,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252011,Birch Road,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
252011,Birch Road,2023-06-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
252011,Birch Road,2023-06-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.03
252011,Birch Road,2023-06-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.95
252011,Birch Road,2023-06-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.61
252011,Birch Road,2023-06-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
252011,Birch Road,2023-06-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
252011,Birch Road,2023-06-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
252011,Birch Road,2023-06-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
252011,Birch Road,2023-06-02T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-02T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-02T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-02T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-02T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-02T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-02T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-02T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-02T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
252011,Birch Road,2023-06-02T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
252011,Birch Road,2023-06-02T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
252011,Birch Road,2023-06-02T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
252011,Birch Road,2023-06-02T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
252011,Birch Road,2023-06-02T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
252011,Birch Road,2023-06-02T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
252011,Birch Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
252011,Birch Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
252011,Birch Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
252011,Birch Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
252011,Birch Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
252011,Birch Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
252011,Birch Road,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
252011,Birch Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
252011,Birch Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
252011,Birch Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.81
252011,Birch Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.2
252011,Birch Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.5
252011,Birch Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
252011,Birch Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.5
252011,Birch Road,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
252011,Birch Road,2023-06-02T10:30:00.000+00:00,transformer,,Temperature,C,24.3
252011,Birch Road,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
252011,Birch Road,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
252011,Birch Road,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252011,Birch Road,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
252011,Birch Road,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252011,Birch Road,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
252011,Birch Road,2023-06-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
