Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.14
252011,Birch Road,2023-06-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.9
252011,Birch Road,2023-06-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.35
252011,Birch Road,2023-06-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
252011,Birch Road,2023-06-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
252011,Birch Road,2023-06-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
252011,Birch Road,2023-06-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
252011,Birch Road,2023-06-02T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-02T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-02T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-02T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-02T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-02T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-02T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-02T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-02T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
252011,Birch Road,2023-06-02T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
252011,Birch Road,2023-06-02T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
252011,Birch Road,2023-06-02T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
252011,Birch Road,2023-06-02T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
252011,Birch Road,2023-06-02T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
252011,Birch Road,2023-06-02T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
252011,Birch Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
252011,Birch Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
252011,Birch Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
252011,Birch Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
252011,Birch Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
252011,Birch Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
252011,Birch Road,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
252011,Birch Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
252011,Birch Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
252011,Birch Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.63
252011,Birch Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.25
252011,Birch Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,63.8
252011,Birch Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
252011,Birch Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,115.5
252011,Birch Road,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
252011,Birch Road,2023-06-02T10:20:00.000+00:00,transformer,,Temperature,C,24.1
252011,Birch Road,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
252011,Birch Road,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
252011,Birch Road,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252011,Birch Road,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
252011,Birch Road,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252011,Birch Road,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
252011,Birch Road,2023-06-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
252011,Birch Road,2023-06-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
252011,Birch Road,2023-06-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.89
252011,Birch Road,2023-06-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.75
252011,Birch Road,2023-06-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
252011,Birch Road,2023-06-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
252011,Birch Road,2023-06-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
252011,Birch Road,2023-06-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
252011,Birch Road,2023-06-02T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-02T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-02T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-02T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-02T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-02T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-02T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-02T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-02T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-06-02T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
252011,Birch Road,2023-06-02T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
252011,Birch Road,2023-06-02T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
252011,Birch Road,2023-06-02T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
252011,Birch Road,2023-06-02T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-02T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-02T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
252011,Birch Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
252011,Birch Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
252011,Birch Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
252011,Birch Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
252011,Birch Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
252011,Birch Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
252011,Birch Road,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
252011,Birch Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
252011,Birch Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
252011,Birch Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.04
252011,Birch Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
252011,Birch Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
252011,Birch Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
252011,Birch Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.7
252011,Birch Road,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
252011,Birch Road,2023-06-02T10:10:00.000+00:00,transformer,,Temperature,C,24.0
252011,Birch Road,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252011,Birch Road,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
252011,Birch Road,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252011,Birch Road,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
252011,Birch Road,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252011,Birch Road,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
252011,Birch Road,2023-06-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
252011,Birch Road,2023-06-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.19
252011,Birch Road,2023-06-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.13
252011,Birch Road,2023-06-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.83
252011,Birch Road,2023-06-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
252011,Birch Road,2023-06-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
252011,Birch Road,2023-06-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
252011,Birch Road,2023-06-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
252011,Birch Road,2023-06-02T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-02T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-02T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-02T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-02T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-02T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-02T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-02T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-02T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-06-02T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
252011,Birch Road,2023-06-02T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
252011,Birch Road,2023-06-02T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
252011,Birch Road,2023-06-02T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
252011,Birch Road,2023-06-02T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
252011,Birch Road,2023-06-02T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-02T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
252011,Birch Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
252011,Birch Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
252011,Birch Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
252011,Birch Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
252011,Birch Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
252011,Birch Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
252011,Birch Road,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
252011,Birch Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
252011,Birch Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
252011,Birch Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
252011,Birch Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.07
252011,Birch Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.08
252011,Birch Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
252011,Birch Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
252011,Birch Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.5
252011,Birch Road,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
252011,Birch Road,2023-06-02T10:00:00.000+00:00,transformer,,Temperature,C,24.0
252011,Birch Road,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
252011,Birch Road,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
252011,Birch Road,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252011,Birch Road,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
252011,Birch Road,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252011,Birch Road,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
252011,Birch Road,2023-06-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
252011,Birch Road,2023-06-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
252011,Birch Road,2023-06-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.15
252011,Birch Road,2023-06-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.63
252011,Birch Road,2023-06-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.88
252011,Birch Road,2023-06-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
252011,Birch Road,2023-06-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
252011,Birch Road,2023-06-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
252011,Birch Road,2023-06-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
252011,Birch Road,2023-06-02T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-02T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-02T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-02T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-02T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-02T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-02T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-02T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-02T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
252011,Birch Road,2023-06-02T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
252011,Birch Road,2023-06-02T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
252011,Birch Road,2023-06-02T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
252011,Birch Road,2023-06-02T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
252011,Birch Road,2023-06-02T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
252011,Birch Road,2023-06-02T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
252011,Birch Road,2023-06-02T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
252011,Birch Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
252011,Birch Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
252011,Birch Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
252011,Birch Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
252011,Birch Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
252011,Birch Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
252011,Birch Road,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
252011,Birch Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
252011,Birch Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
252011,Birch Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
252011,Birch Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.93
252011,Birch Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
252011,Birch Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
252011,Birch Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
252011,Birch Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
252011,Birch Road,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
252011,Birch Road,2023-06-02T09:50:00.000+00:00,transformer,,Temperature,C,23.9
252011,Birch Road,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252011,Birch Road,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
252011,Birch Road,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252011,Birch Road,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
252011,Birch Road,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252011,Birch Road,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
252011,Birch Road,2023-06-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
252011,Birch Road,2023-06-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
252011,Birch Road,2023-06-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.91
252011,Birch Road,2023-06-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.62
252011,Birch Road,2023-06-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.54
252011,Birch Road,2023-06-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
252011,Birch Road,2023-06-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
252011,Birch Road,2023-06-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
252011,Birch Road,2023-06-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
252011,Birch Road,2023-06-02T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-02T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-02T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-02T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-02T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-02T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-02T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-02T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-02T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
252011,Birch Road,2023-06-02T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
252011,Birch Road,2023-06-02T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
252011,Birch Road,2023-06-02T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
252011,Birch Road,2023-06-02T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
252011,Birch Road,2023-06-02T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
252011,Birch Road,2023-06-02T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
252011,Birch Road,2023-06-02T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
252011,Birch Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
252011,Birch Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
252011,Birch Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
252011,Birch Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
252011,Birch Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
252011,Birch Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
252011,Birch Road,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
252011,Birch Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
252011,Birch Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
252011,Birch Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
252011,Birch Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.81
252011,Birch Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.5
252011,Birch Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
252011,Birch Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
252011,Birch Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
252011,Birch Road,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
252011,Birch Road,2023-06-02T09:40:00.000+00:00,transformer,,Temperature,C,23.8
252011,Birch Road,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252011,Birch Road,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
252011,Birch Road,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252011,Birch Road,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
252011,Birch Road,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252011,Birch Road,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
252011,Birch Road,2023-06-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
252011,Birch Road,2023-06-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
252011,Birch Road,2023-06-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.96
252011,Birch Road,2023-06-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.11
252011,Birch Road,2023-06-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.9
252011,Birch Road,2023-06-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
252011,Birch Road,2023-06-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
252011,Birch Road,2023-06-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
252011,Birch Road,2023-06-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
252011,Birch Road,2023-06-02T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-02T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-02T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-02T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-02T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-02T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-02T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-02T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-02T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
252011,Birch Road,2023-06-02T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
252011,Birch Road,2023-06-02T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
252011,Birch Road,2023-06-02T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
252011,Birch Road,2023-06-02T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
252011,Birch Road,2023-06-02T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-02T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
252011,Birch Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
252011,Birch Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
252011,Birch Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
252011,Birch Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
252011,Birch Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
252011,Birch Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
252011,Birch Road,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
252011,Birch Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
252011,Birch Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
252011,Birch Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
252011,Birch Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.11
252011,Birch Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.72
252011,Birch Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
252011,Birch Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
252011,Birch Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.8
252011,Birch Road,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
252011,Birch Road,2023-06-02T09:30:00.000+00:00,transformer,,Temperature,C,23.7
252011,Birch Road,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
252011,Birch Road,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
252011,Birch Road,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252011,Birch Road,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
252011,Birch Road,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252011,Birch Road,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
252011,Birch Road,2023-06-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
252011,Birch Road,2023-06-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
252011,Birch Road,2023-06-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.62
252011,Birch Road,2023-06-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.02
252011,Birch Road,2023-06-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.45
252011,Birch Road,2023-06-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
252011,Birch Road,2023-06-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
252011,Birch Road,2023-06-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
252011,Birch Road,2023-06-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
252011,Birch Road,2023-06-02T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-02T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-02T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-02T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-02T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-02T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-02T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-02T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-02T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-02T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
252011,Birch Road,2023-06-02T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-02T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
252011,Birch Road,2023-06-02T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
252011,Birch Road,2023-06-02T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-06-02T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-02T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
252011,Birch Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.71
252011,Birch Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
252011,Birch Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
252011,Birch Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
252011,Birch Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,63.7
252011,Birch Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
252011,Birch Road,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
252011,Birch Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.2
252011,Birch Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
252011,Birch Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
252011,Birch Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
252011,Birch Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.15
252011,Birch Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
252011,Birch Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
252011,Birch Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
252011,Birch Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.7
252011,Birch Road,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
252011,Birch Road,2023-06-02T09:20:00.000+00:00,transformer,,Temperature,C,23.6
252011,Birch Road,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252011,Birch Road,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
252011,Birch Road,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
252011,Birch Road,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252011,Birch Road,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
252011,Birch Road,2023-06-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
252011,Birch Road,2023-06-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
252011,Birch Road,2023-06-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.89
252011,Birch Road,2023-06-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.14
252011,Birch Road,2023-06-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.15
252011,Birch Road,2023-06-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
252011,Birch Road,2023-06-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
252011,Birch Road,2023-06-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
252011,Birch Road,2023-06-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
252011,Birch Road,2023-06-02T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-02T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-02T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-02T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-02T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-02T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-02T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-02T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-02T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-06-02T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
252011,Birch Road,2023-06-02T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
252011,Birch Road,2023-06-02T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
252011,Birch Road,2023-06-02T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
252011,Birch Road,2023-06-02T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-02T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-02T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
252011,Birch Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
252011,Birch Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
252011,Birch Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
252011,Birch Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
252011,Birch Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
252011,Birch Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
252011,Birch Road,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
252011,Birch Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.55
252011,Birch Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.12
252011,Birch Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
252011,Birch Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.51
252011,Birch Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.19
252011,Birch Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
252011,Birch Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
252011,Birch Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
252011,Birch Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.0
252011,Birch Road,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
252011,Birch Road,2023-06-02T09:10:00.000+00:00,transformer,,Temperature,C,23.5
252011,Birch Road,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
252011,Birch Road,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
252011,Birch Road,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252011,Birch Road,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
252011,Birch Road,2023-06-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
252011,Birch Road,2023-06-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
252011,Birch Road,2023-06-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.8
252011,Birch Road,2023-06-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.49
252011,Birch Road,2023-06-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.82
252011,Birch Road,2023-06-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
252011,Birch Road,2023-06-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
252011,Birch Road,2023-06-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
252011,Birch Road,2023-06-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
252011,Birch Road,2023-06-02T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-02T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-02T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-02T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-02T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-02T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-02T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-02T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-02T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-02T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
252011,Birch Road,2023-06-02T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-06-02T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
252011,Birch Road,2023-06-02T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
252011,Birch Road,2023-06-02T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
252011,Birch Road,2023-06-02T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-02T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
252011,Birch Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
252011,Birch Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
252011,Birch Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
252011,Birch Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
252011,Birch Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
252011,Birch Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
252011,Birch Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
252011,Birch Road,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.36
252011,Birch Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.14
252011,Birch Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
252011,Birch Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.52
252011,Birch Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.92
252011,Birch Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
252011,Birch Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
252011,Birch Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
252011,Birch Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.7
252011,Birch Road,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
252011,Birch Road,2023-06-02T09:00:00.000+00:00,transformer,,Temperature,C,23.5
252011,Birch Road,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
252011,Birch Road,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252011,Birch Road,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
252011,Birch Road,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252011,Birch Road,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
252011,Birch Road,2023-06-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
252011,Birch Road,2023-06-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
252011,Birch Road,2023-06-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.61
252011,Birch Road,2023-06-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.03
252011,Birch Road,2023-06-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.1
252011,Birch Road,2023-06-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
252011,Birch Road,2023-06-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
252011,Birch Road,2023-06-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
252011,Birch Road,2023-06-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
252011,Birch Road,2023-06-02T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-02T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-02T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
252011,Birch Road,2023-06-02T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-02T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
252011,Birch Road,2023-06-02T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-02T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
252011,Birch Road,2023-06-02T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-02T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-02T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-02T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
252011,Birch Road,2023-06-02T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
252011,Birch Road,2023-06-02T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
252011,Birch Road,2023-06-02T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
252011,Birch Road,2023-06-02T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
252011,Birch Road,2023-06-02T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-02T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
252011,Birch Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
252011,Birch Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
252011,Birch Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
252011,Birch Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
252011,Birch Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
252011,Birch Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
252011,Birch Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
252011,Birch Road,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
252011,Birch Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
252011,Birch Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
252011,Birch Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
252011,Birch Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.56
252011,Birch Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
252011,Birch Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
252011,Birch Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
252011,Birch Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.0
252011,Birch Road,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
252011,Birch Road,2023-06-02T08:50:00.000+00:00,transformer,,Temperature,C,23.5
252011,Birch Road,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
252011,Birch Road,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
252011,Birch Road,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252011,Birch Road,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
252011,Birch Road,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252011,Birch Road,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
252011,Birch Road,2023-06-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
252011,Birch Road,2023-06-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
252011,Birch Road,2023-06-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
