Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.54
252011,Birch Road,2023-06-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.61
252011,Birch Road,2023-06-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.23
252011,Birch Road,2023-06-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
252011,Birch Road,2023-06-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
252011,Birch Road,2023-06-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
252011,Birch Road,2023-06-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
252011,Birch Road,2023-06-02T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-02T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-02T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-02T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-02T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-02T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-02T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-02T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-02T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-02T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-02T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-02T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
252011,Birch Road,2023-06-02T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
252011,Birch Road,2023-06-02T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
252011,Birch Road,2023-06-02T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
252011,Birch Road,2023-06-02T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
252011,Birch Road,2023-06-02T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
252011,Birch Road,2023-06-02T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
252011,Birch Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
252011,Birch Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
252011,Birch Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
252011,Birch Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
252011,Birch Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
252011,Birch Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
252011,Birch Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
252011,Birch Road,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
252011,Birch Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.74
252011,Birch Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.4
252011,Birch Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
252011,Birch Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
252011,Birch Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.29
252011,Birch Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
252011,Birch Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
252011,Birch Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
252011,Birch Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.5
252011,Birch Road,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
252011,Birch Road,2023-06-02T08:40:00.000+00:00,transformer,,Temperature,C,23.5
252011,Birch Road,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
252011,Birch Road,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
252011,Birch Road,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252011,Birch Road,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
252011,Birch Road,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252011,Birch Road,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
252011,Birch Road,2023-06-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
252011,Birch Road,2023-06-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
252011,Birch Road,2023-06-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
252011,Birch Road,2023-06-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.72
252011,Birch Road,2023-06-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.74
252011,Birch Road,2023-06-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.29
252011,Birch Road,2023-06-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
252011,Birch Road,2023-06-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
252011,Birch Road,2023-06-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
252011,Birch Road,2023-06-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
252011,Birch Road,2023-06-02T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-02T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-02T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-02T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-02T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-02T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-02T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-02T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-02T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
252011,Birch Road,2023-06-02T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
252011,Birch Road,2023-06-02T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
252011,Birch Road,2023-06-02T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
252011,Birch Road,2023-06-02T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
252011,Birch Road,2023-06-02T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-02T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
252011,Birch Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
252011,Birch Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
252011,Birch Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
252011,Birch Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
252011,Birch Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
252011,Birch Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
252011,Birch Road,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
252011,Birch Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.7
252011,Birch Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
252011,Birch Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
252011,Birch Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
252011,Birch Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.8
252011,Birch Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.14
252011,Birch Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
252011,Birch Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
252011,Birch Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
252011,Birch Road,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
252011,Birch Road,2023-06-02T08:30:00.000+00:00,transformer,,Temperature,C,23.5
252011,Birch Road,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
252011,Birch Road,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
252011,Birch Road,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252011,Birch Road,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
252011,Birch Road,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252011,Birch Road,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
252011,Birch Road,2023-06-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
252011,Birch Road,2023-06-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
252011,Birch Road,2023-06-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
252011,Birch Road,2023-06-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.25
252011,Birch Road,2023-06-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.9
252011,Birch Road,2023-06-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.57
252011,Birch Road,2023-06-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
252011,Birch Road,2023-06-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
252011,Birch Road,2023-06-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
252011,Birch Road,2023-06-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
252011,Birch Road,2023-06-02T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-02T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-02T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-02T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-02T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-02T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-02T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-02T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-02T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
252011,Birch Road,2023-06-02T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
252011,Birch Road,2023-06-02T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
252011,Birch Road,2023-06-02T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
252011,Birch Road,2023-06-02T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-02T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-02T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
252011,Birch Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
252011,Birch Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
252011,Birch Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
252011,Birch Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
252011,Birch Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
252011,Birch Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
252011,Birch Road,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
252011,Birch Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.58
252011,Birch Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.17
252011,Birch Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.92
252011,Birch Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
252011,Birch Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.13
252011,Birch Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.53
252011,Birch Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
252011,Birch Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
252011,Birch Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.3
252011,Birch Road,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
252011,Birch Road,2023-06-02T08:20:00.000+00:00,transformer,,Temperature,C,23.5
252011,Birch Road,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252011,Birch Road,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
252011,Birch Road,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252011,Birch Road,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
252011,Birch Road,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
252011,Birch Road,2023-06-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
252011,Birch Road,2023-06-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
252011,Birch Road,2023-06-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
252011,Birch Road,2023-06-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.49
252011,Birch Road,2023-06-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.51
252011,Birch Road,2023-06-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.47
252011,Birch Road,2023-06-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
252011,Birch Road,2023-06-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
252011,Birch Road,2023-06-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
252011,Birch Road,2023-06-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
252011,Birch Road,2023-06-02T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-02T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-02T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-02T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-02T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-02T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.12
252011,Birch Road,2023-06-02T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-02T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-02T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-02T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-02T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-02T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
252011,Birch Road,2023-06-02T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
252011,Birch Road,2023-06-02T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
252011,Birch Road,2023-06-02T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
252011,Birch Road,2023-06-02T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
252011,Birch Road,2023-06-02T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-02T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
252011,Birch Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
252011,Birch Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
252011,Birch Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
252011,Birch Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
252011,Birch Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
252011,Birch Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
252011,Birch Road,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
252011,Birch Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.43
252011,Birch Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
252011,Birch Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
252011,Birch Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
252011,Birch Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.77
252011,Birch Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.43
252011,Birch Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
252011,Birch Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
252011,Birch Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.6
252011,Birch Road,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.8
252011,Birch Road,2023-06-02T08:10:00.000+00:00,transformer,,Temperature,C,23.4
252011,Birch Road,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
252011,Birch Road,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
252011,Birch Road,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252011,Birch Road,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
252011,Birch Road,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252011,Birch Road,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
252011,Birch Road,2023-06-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
252011,Birch Road,2023-06-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
252011,Birch Road,2023-06-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
252011,Birch Road,2023-06-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.18
252011,Birch Road,2023-06-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.63
252011,Birch Road,2023-06-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.05
252011,Birch Road,2023-06-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
252011,Birch Road,2023-06-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
252011,Birch Road,2023-06-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
252011,Birch Road,2023-06-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
252011,Birch Road,2023-06-02T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-02T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-02T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-02T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-02T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-02T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-02T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-02T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-02T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-02T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
252011,Birch Road,2023-06-02T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
252011,Birch Road,2023-06-02T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
252011,Birch Road,2023-06-02T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
252011,Birch Road,2023-06-02T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-02T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-02T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
252011,Birch Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
252011,Birch Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
252011,Birch Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
252011,Birch Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
252011,Birch Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
252011,Birch Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
252011,Birch Road,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
252011,Birch Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.44
252011,Birch Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
252011,Birch Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
252011,Birch Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
252011,Birch Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.6
252011,Birch Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.73
252011,Birch Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
252011,Birch Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
252011,Birch Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
252011,Birch Road,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
252011,Birch Road,2023-06-02T08:00:00.000+00:00,transformer,,Temperature,C,23.4
252011,Birch Road,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252011,Birch Road,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
252011,Birch Road,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252011,Birch Road,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
252011,Birch Road,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252011,Birch Road,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
252011,Birch Road,2023-06-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
252011,Birch Road,2023-06-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
252011,Birch Road,2023-06-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
252011,Birch Road,2023-06-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.98
252011,Birch Road,2023-06-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.38
252011,Birch Road,2023-06-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.31
252011,Birch Road,2023-06-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
252011,Birch Road,2023-06-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
252011,Birch Road,2023-06-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
252011,Birch Road,2023-06-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
252011,Birch Road,2023-06-02T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-02T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-02T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-02T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-02T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-02T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-02T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-02T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-02T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
252011,Birch Road,2023-06-02T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-02T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
252011,Birch Road,2023-06-02T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
252011,Birch Road,2023-06-02T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
252011,Birch Road,2023-06-02T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-02T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
252011,Birch Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
252011,Birch Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
252011,Birch Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
252011,Birch Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
252011,Birch Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
252011,Birch Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
252011,Birch Road,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
252011,Birch Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.97
252011,Birch Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
252011,Birch Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
252011,Birch Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.77
252011,Birch Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.42
252011,Birch Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.6
252011,Birch Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
252011,Birch Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
252011,Birch Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
252011,Birch Road,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
252011,Birch Road,2023-06-02T07:50:00.000+00:00,transformer,,Temperature,C,23.4
252011,Birch Road,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
252011,Birch Road,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
252011,Birch Road,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252011,Birch Road,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
252011,Birch Road,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
252011,Birch Road,2023-06-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
252011,Birch Road,2023-06-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
252011,Birch Road,2023-06-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
252011,Birch Road,2023-06-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.71
252011,Birch Road,2023-06-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.73
252011,Birch Road,2023-06-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.27
252011,Birch Road,2023-06-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
252011,Birch Road,2023-06-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
252011,Birch Road,2023-06-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
252011,Birch Road,2023-06-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
252011,Birch Road,2023-06-02T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-02T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-02T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-02T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-02T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
252011,Birch Road,2023-06-02T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-02T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-02T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-02T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-06-02T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
252011,Birch Road,2023-06-02T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
252011,Birch Road,2023-06-02T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
252011,Birch Road,2023-06-02T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
252011,Birch Road,2023-06-02T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-02T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
252011,Birch Road,2023-06-02T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
252011,Birch Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
252011,Birch Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
252011,Birch Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
252011,Birch Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
252011,Birch Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
252011,Birch Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
252011,Birch Road,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
252011,Birch Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.05
252011,Birch Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.68
252011,Birch Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
252011,Birch Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
252011,Birch Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.26
252011,Birch Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
252011,Birch Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
252011,Birch Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
252011,Birch Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
252011,Birch Road,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
252011,Birch Road,2023-06-02T07:40:00.000+00:00,transformer,,Temperature,C,23.4
252011,Birch Road,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
252011,Birch Road,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
252011,Birch Road,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252011,Birch Road,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
252011,Birch Road,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252011,Birch Road,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
252011,Birch Road,2023-06-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
252011,Birch Road,2023-06-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
252011,Birch Road,2023-06-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
252011,Birch Road,2023-06-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.13
252011,Birch Road,2023-06-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.49
252011,Birch Road,2023-06-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.43
252011,Birch Road,2023-06-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
252011,Birch Road,2023-06-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
252011,Birch Road,2023-06-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
252011,Birch Road,2023-06-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
252011,Birch Road,2023-06-02T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-02T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-02T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-02T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-02T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.17
252011,Birch Road,2023-06-02T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-02T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-02T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-02T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-02T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
252011,Birch Road,2023-06-02T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
252011,Birch Road,2023-06-02T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
252011,Birch Road,2023-06-02T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
252011,Birch Road,2023-06-02T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
252011,Birch Road,2023-06-02T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-02T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
252011,Birch Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
252011,Birch Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
252011,Birch Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
252011,Birch Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
252011,Birch Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
252011,Birch Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
252011,Birch Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
252011,Birch Road,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
252011,Birch Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.17
252011,Birch Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
252011,Birch Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
252011,Birch Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.99
252011,Birch Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
252011,Birch Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
252011,Birch Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
252011,Birch Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
252011,Birch Road,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
252011,Birch Road,2023-06-02T07:30:00.000+00:00,transformer,,Temperature,C,23.4
252011,Birch Road,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
252011,Birch Road,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
252011,Birch Road,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
252011,Birch Road,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
252011,Birch Road,2023-06-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
252011,Birch Road,2023-06-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
252011,Birch Road,2023-06-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
252011,Birch Road,2023-06-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.79
252011,Birch Road,2023-06-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.6
252011,Birch Road,2023-06-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.95
252011,Birch Road,2023-06-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
252011,Birch Road,2023-06-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
252011,Birch Road,2023-06-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
252011,Birch Road,2023-06-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
252011,Birch Road,2023-06-02T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-02T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-02T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-02T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-02T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-02T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.2
252011,Birch Road,2023-06-02T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-02T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-02T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-02T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-02T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
252011,Birch Road,2023-06-02T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-06-02T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
252011,Birch Road,2023-06-02T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
252011,Birch Road,2023-06-02T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-02T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
252011,Birch Road,2023-06-02T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
252011,Birch Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
252011,Birch Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
252011,Birch Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
252011,Birch Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
252011,Birch Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
252011,Birch Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
252011,Birch Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
252011,Birch Road,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
252011,Birch Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
252011,Birch Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
252011,Birch Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
252011,Birch Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.09
252011,Birch Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
252011,Birch Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
252011,Birch Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
252011,Birch Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
252011,Birch Road,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
252011,Birch Road,2023-06-02T07:20:00.000+00:00,transformer,,Temperature,C,23.4
252011,Birch Road,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
252011,Birch Road,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
252011,Birch Road,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
252011,Birch Road,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252011,Birch Road,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
252011,Birch Road,2023-06-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
252011,Birch Road,2023-06-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
252011,Birch Road,2023-06-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.67
252011,Birch Road,2023-06-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.57
252011,Birch Road,2023-06-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.21
252011,Birch Road,2023-06-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
252011,Birch Road,2023-06-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
252011,Birch Road,2023-06-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
252011,Birch Road,2023-06-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
252011,Birch Road,2023-06-02T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-02T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-02T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-02T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252011,Birch Road,2023-06-02T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-02T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.34
252011,Birch Road,2023-06-02T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-02T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
252011,Birch Road,2023-06-02T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-02T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-02T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-02T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
252011,Birch Road,2023-06-02T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
252011,Birch Road,2023-06-02T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.49
252011,Birch Road,2023-06-02T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
252011,Birch Road,2023-06-02T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-02T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
252011,Birch Road,2023-06-02T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
252011,Birch Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.38
252011,Birch Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
252011,Birch Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
252011,Birch Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
252011,Birch Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
252011,Birch Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
252011,Birch Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
252011,Birch Road,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
252011,Birch Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
252011,Birch Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
252011,Birch Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
252011,Birch Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.9
252011,Birch Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.44
252011,Birch Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
252011,Birch Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
252011,Birch Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
252011,Birch Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
252011,Birch Road,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
252011,Birch Road,2023-06-02T07:10:00.000+00:00,transformer,,Temperature,C,23.4
252011,Birch Road,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
252011,Birch Road,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
252011,Birch Road,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
252011,Birch Road,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252011,Birch Road,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
252011,Birch Road,2023-06-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
252011,Birch Road,2023-06-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.86
