Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.32
252011,Birch Road,2023-06-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.06
252011,Birch Road,2023-06-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
252011,Birch Road,2023-06-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
252011,Birch Road,2023-06-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
252011,Birch Road,2023-06-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
252011,Birch Road,2023-06-02T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-02T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-02T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-02T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
252011,Birch Road,2023-06-02T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-02T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-02T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-02T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
252011,Birch Road,2023-06-02T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
252011,Birch Road,2023-06-02T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-02T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
252011,Birch Road,2023-06-02T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
252011,Birch Road,2023-06-02T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
252011,Birch Road,2023-06-02T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-02T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
252011,Birch Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
252011,Birch Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
252011,Birch Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
252011,Birch Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
252011,Birch Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
252011,Birch Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
252011,Birch Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
252011,Birch Road,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
252011,Birch Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
252011,Birch Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.95
252011,Birch Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
252011,Birch Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.75
252011,Birch Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.9
252011,Birch Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.44
252011,Birch Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
252011,Birch Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
252011,Birch Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.3
252011,Birch Road,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.2
252011,Birch Road,2023-06-02T07:00:00.000+00:00,transformer,,Temperature,C,23.4
252011,Birch Road,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
252011,Birch Road,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252011,Birch Road,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
252011,Birch Road,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
252011,Birch Road,2023-06-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
252011,Birch Road,2023-06-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.51
252011,Birch Road,2023-06-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.03
252011,Birch Road,2023-06-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.87
252011,Birch Road,2023-06-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
252011,Birch Road,2023-06-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
252011,Birch Road,2023-06-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
252011,Birch Road,2023-06-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
252011,Birch Road,2023-06-02T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-02T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-02T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-02T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-02T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.12
252011,Birch Road,2023-06-02T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-02T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-02T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-02T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-02T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
252011,Birch Road,2023-06-02T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
252011,Birch Road,2023-06-02T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
252011,Birch Road,2023-06-02T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
252011,Birch Road,2023-06-02T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
252011,Birch Road,2023-06-02T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-02T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
252011,Birch Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
252011,Birch Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
252011,Birch Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
252011,Birch Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
252011,Birch Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
252011,Birch Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
252011,Birch Road,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
252011,Birch Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
252011,Birch Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
252011,Birch Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
252011,Birch Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.14
252011,Birch Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.86
252011,Birch Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.44
252011,Birch Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
252011,Birch Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.3
252011,Birch Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.7
252011,Birch Road,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
252011,Birch Road,2023-06-02T06:50:00.000+00:00,transformer,,Temperature,C,23.4
252011,Birch Road,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252011,Birch Road,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
252011,Birch Road,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252011,Birch Road,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
252011,Birch Road,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
252011,Birch Road,2023-06-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
252011,Birch Road,2023-06-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.89
252011,Birch Road,2023-06-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.81
252011,Birch Road,2023-06-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.41
252011,Birch Road,2023-06-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
252011,Birch Road,2023-06-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
252011,Birch Road,2023-06-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
252011,Birch Road,2023-06-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
252011,Birch Road,2023-06-02T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-02T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-02T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-02T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
252011,Birch Road,2023-06-02T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
252011,Birch Road,2023-06-02T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-02T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
252011,Birch Road,2023-06-02T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-02T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-02T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-06-02T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
252011,Birch Road,2023-06-02T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
252011,Birch Road,2023-06-02T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
252011,Birch Road,2023-06-02T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
252011,Birch Road,2023-06-02T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
252011,Birch Road,2023-06-02T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-02T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
252011,Birch Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
252011,Birch Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
252011,Birch Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
252011,Birch Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
252011,Birch Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
252011,Birch Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
252011,Birch Road,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
252011,Birch Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
252011,Birch Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
252011,Birch Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
252011,Birch Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
252011,Birch Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.85
252011,Birch Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.2
252011,Birch Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
252011,Birch Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
252011,Birch Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
252011,Birch Road,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
252011,Birch Road,2023-06-02T06:40:00.000+00:00,transformer,,Temperature,C,23.4
252011,Birch Road,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
252011,Birch Road,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
252011,Birch Road,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
252011,Birch Road,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252011,Birch Road,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
252011,Birch Road,2023-06-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
252011,Birch Road,2023-06-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.27
252011,Birch Road,2023-06-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.81
252011,Birch Road,2023-06-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.71
252011,Birch Road,2023-06-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
252011,Birch Road,2023-06-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
252011,Birch Road,2023-06-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
252011,Birch Road,2023-06-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
252011,Birch Road,2023-06-02T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-02T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-02T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-02T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-02T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.21
252011,Birch Road,2023-06-02T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-02T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252011,Birch Road,2023-06-02T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-02T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-02T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
252011,Birch Road,2023-06-02T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
252011,Birch Road,2023-06-02T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-02T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
252011,Birch Road,2023-06-02T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
252011,Birch Road,2023-06-02T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
252011,Birch Road,2023-06-02T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-02T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
252011,Birch Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
252011,Birch Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
252011,Birch Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
252011,Birch Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
252011,Birch Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
252011,Birch Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
252011,Birch Road,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
252011,Birch Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
252011,Birch Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
252011,Birch Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
252011,Birch Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
252011,Birch Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.71
252011,Birch Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.88
252011,Birch Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
252011,Birch Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
252011,Birch Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.5
252011,Birch Road,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
252011,Birch Road,2023-06-02T06:30:00.000+00:00,transformer,,Temperature,C,23.4
252011,Birch Road,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252011,Birch Road,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
252011,Birch Road,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252011,Birch Road,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
252011,Birch Road,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252011,Birch Road,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
252011,Birch Road,2023-06-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
252011,Birch Road,2023-06-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
252011,Birch Road,2023-06-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.38
252011,Birch Road,2023-06-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.32
252011,Birch Road,2023-06-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.72
252011,Birch Road,2023-06-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
252011,Birch Road,2023-06-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
252011,Birch Road,2023-06-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
252011,Birch Road,2023-06-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
252011,Birch Road,2023-06-02T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-02T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-02T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-02T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-02T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-02T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-02T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-02T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-02T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-02T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
252011,Birch Road,2023-06-02T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
252011,Birch Road,2023-06-02T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
252011,Birch Road,2023-06-02T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
252011,Birch Road,2023-06-02T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
252011,Birch Road,2023-06-02T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-02T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
252011,Birch Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
252011,Birch Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
252011,Birch Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
252011,Birch Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
252011,Birch Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
252011,Birch Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
252011,Birch Road,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
252011,Birch Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.84
252011,Birch Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.22
252011,Birch Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
252011,Birch Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
252011,Birch Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.58
252011,Birch Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
252011,Birch Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
252011,Birch Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
252011,Birch Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.0
252011,Birch Road,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
252011,Birch Road,2023-06-02T06:20:00.000+00:00,transformer,,Temperature,C,23.4
252011,Birch Road,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
252011,Birch Road,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
252011,Birch Road,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252011,Birch Road,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
252011,Birch Road,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
252011,Birch Road,2023-06-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
252011,Birch Road,2023-06-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
252011,Birch Road,2023-06-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
252011,Birch Road,2023-06-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.11
252011,Birch Road,2023-06-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.89
252011,Birch Road,2023-06-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.62
252011,Birch Road,2023-06-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
252011,Birch Road,2023-06-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
252011,Birch Road,2023-06-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
252011,Birch Road,2023-06-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
252011,Birch Road,2023-06-02T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-02T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-02T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-02T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-02T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-02T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-02T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-02T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-02T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
252011,Birch Road,2023-06-02T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
252011,Birch Road,2023-06-02T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
252011,Birch Road,2023-06-02T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
252011,Birch Road,2023-06-02T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
252011,Birch Road,2023-06-02T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-02T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
252011,Birch Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
252011,Birch Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
252011,Birch Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
252011,Birch Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
252011,Birch Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
252011,Birch Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
252011,Birch Road,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
252011,Birch Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.42
252011,Birch Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
252011,Birch Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.07
252011,Birch Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.49
252011,Birch Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.97
252011,Birch Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
252011,Birch Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
252011,Birch Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.4
252011,Birch Road,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
252011,Birch Road,2023-06-02T06:10:00.000+00:00,transformer,,Temperature,C,23.4
252011,Birch Road,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
252011,Birch Road,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
252011,Birch Road,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
252011,Birch Road,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252011,Birch Road,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
252011,Birch Road,2023-06-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
252011,Birch Road,2023-06-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.16
252011,Birch Road,2023-06-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.5
252011,Birch Road,2023-06-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.51
252011,Birch Road,2023-06-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
252011,Birch Road,2023-06-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
252011,Birch Road,2023-06-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
252011,Birch Road,2023-06-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
252011,Birch Road,2023-06-02T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-02T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-02T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-02T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-02T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-02T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-02T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-02T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-02T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-02T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
252011,Birch Road,2023-06-02T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
252011,Birch Road,2023-06-02T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
252011,Birch Road,2023-06-02T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
252011,Birch Road,2023-06-02T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-02T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-02T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
252011,Birch Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
252011,Birch Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
252011,Birch Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
252011,Birch Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
252011,Birch Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
252011,Birch Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
252011,Birch Road,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
252011,Birch Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.87
252011,Birch Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
252011,Birch Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.98
252011,Birch Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.88
252011,Birch Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.25
252011,Birch Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
252011,Birch Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
252011,Birch Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.3
252011,Birch Road,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.7
252011,Birch Road,2023-06-02T06:00:00.000+00:00,transformer,,Temperature,C,23.5
252011,Birch Road,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
252011,Birch Road,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252011,Birch Road,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
252011,Birch Road,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252011,Birch Road,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
252011,Birch Road,2023-06-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
252011,Birch Road,2023-06-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.42
252011,Birch Road,2023-06-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.31
252011,Birch Road,2023-06-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.68
252011,Birch Road,2023-06-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
252011,Birch Road,2023-06-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
252011,Birch Road,2023-06-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
252011,Birch Road,2023-06-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
252011,Birch Road,2023-06-02T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-02T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-02T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-02T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-02T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-02T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-02T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-02T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-02T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-02T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
252011,Birch Road,2023-06-02T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-02T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
252011,Birch Road,2023-06-02T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
252011,Birch Road,2023-06-02T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
252011,Birch Road,2023-06-02T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-02T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
252011,Birch Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
252011,Birch Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
252011,Birch Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
252011,Birch Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
252011,Birch Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
252011,Birch Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
252011,Birch Road,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
252011,Birch Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
252011,Birch Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
252011,Birch Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.8
252011,Birch Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.71
252011,Birch Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.46
252011,Birch Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
252011,Birch Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.3
252011,Birch Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.9
252011,Birch Road,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
252011,Birch Road,2023-06-02T05:50:00.000+00:00,transformer,,Temperature,C,23.5
252011,Birch Road,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
252011,Birch Road,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
252011,Birch Road,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252011,Birch Road,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
252011,Birch Road,2023-06-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
252011,Birch Road,2023-06-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.83
252011,Birch Road,2023-06-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.39
252011,Birch Road,2023-06-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.51
252011,Birch Road,2023-06-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
252011,Birch Road,2023-06-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
252011,Birch Road,2023-06-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
252011,Birch Road,2023-06-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
252011,Birch Road,2023-06-02T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-02T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-02T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-02T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-02T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-02T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-02T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-02T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
252011,Birch Road,2023-06-02T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
252011,Birch Road,2023-06-02T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-02T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
252011,Birch Road,2023-06-02T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
252011,Birch Road,2023-06-02T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
252011,Birch Road,2023-06-02T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-02T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
252011,Birch Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
252011,Birch Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
252011,Birch Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
252011,Birch Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
252011,Birch Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
252011,Birch Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
252011,Birch Road,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
252011,Birch Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
252011,Birch Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
252011,Birch Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.18
252011,Birch Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.54
252011,Birch Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
252011,Birch Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
252011,Birch Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.9
252011,Birch Road,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
252011,Birch Road,2023-06-02T05:40:00.000+00:00,transformer,,Temperature,C,23.6
252011,Birch Road,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
252011,Birch Road,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252011,Birch Road,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
252011,Birch Road,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252011,Birch Road,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
252011,Birch Road,2023-06-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
252011,Birch Road,2023-06-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.3
252011,Birch Road,2023-06-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.96
252011,Birch Road,2023-06-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.67
252011,Birch Road,2023-06-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
252011,Birch Road,2023-06-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
252011,Birch Road,2023-06-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
252011,Birch Road,2023-06-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
252011,Birch Road,2023-06-02T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-02T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-02T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-02T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-02T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-02T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-02T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-02T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-02T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-02T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
252011,Birch Road,2023-06-02T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
252011,Birch Road,2023-06-02T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
252011,Birch Road,2023-06-02T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
252011,Birch Road,2023-06-02T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-02T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-02T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
252011,Birch Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
252011,Birch Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
252011,Birch Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
252011,Birch Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
252011,Birch Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
252011,Birch Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
252011,Birch Road,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
252011,Birch Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
252011,Birch Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
252011,Birch Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
252011,Birch Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.95
252011,Birch Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
252011,Birch Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
252011,Birch Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
252011,Birch Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.2
252011,Birch Road,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
252011,Birch Road,2023-06-02T05:30:00.000+00:00,transformer,,Temperature,C,23.6
252011,Birch Road,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
252011,Birch Road,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252011,Birch Road,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
252011,Birch Road,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252011,Birch Road,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
252011,Birch Road,2023-06-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
252011,Birch Road,2023-06-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.86
252011,Birch Road,2023-06-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.73
