Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.44
252011,Birch Road,2023-06-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
252011,Birch Road,2023-06-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
252011,Birch Road,2023-06-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
252011,Birch Road,2023-06-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
252011,Birch Road,2023-06-02T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-02T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-02T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-02T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-02T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-02T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-02T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-02T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
252011,Birch Road,2023-06-02T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
252011,Birch Road,2023-06-02T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-02T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
252011,Birch Road,2023-06-02T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
252011,Birch Road,2023-06-02T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-02T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-02T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
252011,Birch Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
252011,Birch Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
252011,Birch Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
252011,Birch Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
252011,Birch Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
252011,Birch Road,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
252011,Birch Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
252011,Birch Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
252011,Birch Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.54
252011,Birch Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
252011,Birch Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
252011,Birch Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
252011,Birch Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
252011,Birch Road,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
252011,Birch Road,2023-06-02T05:20:00.000+00:00,transformer,,Temperature,C,23.7
252011,Birch Road,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
252011,Birch Road,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252011,Birch Road,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
252011,Birch Road,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252011,Birch Road,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
252011,Birch Road,2023-06-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
252011,Birch Road,2023-06-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.22
252011,Birch Road,2023-06-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.27
252011,Birch Road,2023-06-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.35
252011,Birch Road,2023-06-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
252011,Birch Road,2023-06-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
252011,Birch Road,2023-06-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
252011,Birch Road,2023-06-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
252011,Birch Road,2023-06-02T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-02T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-02T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-02T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-02T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-02T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-02T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-02T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-02T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
252011,Birch Road,2023-06-02T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
252011,Birch Road,2023-06-02T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
252011,Birch Road,2023-06-02T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
252011,Birch Road,2023-06-02T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
252011,Birch Road,2023-06-02T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
252011,Birch Road,2023-06-02T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-02T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
252011,Birch Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
252011,Birch Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
252011,Birch Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
252011,Birch Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
252011,Birch Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
252011,Birch Road,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
252011,Birch Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
252011,Birch Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
252011,Birch Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.02
252011,Birch Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
252011,Birch Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
252011,Birch Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
252011,Birch Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
252011,Birch Road,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
252011,Birch Road,2023-06-02T05:10:00.000+00:00,transformer,,Temperature,C,23.8
252011,Birch Road,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
252011,Birch Road,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252011,Birch Road,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
252011,Birch Road,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252011,Birch Road,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
252011,Birch Road,2023-06-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
252011,Birch Road,2023-06-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
252011,Birch Road,2023-06-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.88
252011,Birch Road,2023-06-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.73
252011,Birch Road,2023-06-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.35
252011,Birch Road,2023-06-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
252011,Birch Road,2023-06-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
252011,Birch Road,2023-06-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
252011,Birch Road,2023-06-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
252011,Birch Road,2023-06-02T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-02T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-02T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-02T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-02T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-02T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-02T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-02T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
252011,Birch Road,2023-06-02T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-02T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
252011,Birch Road,2023-06-02T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
252011,Birch Road,2023-06-02T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-02T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-02T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
252011,Birch Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
252011,Birch Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
252011,Birch Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
252011,Birch Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
252011,Birch Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
252011,Birch Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
252011,Birch Road,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
252011,Birch Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
252011,Birch Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
252011,Birch Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.63
252011,Birch Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.59
252011,Birch Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.72
252011,Birch Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
252011,Birch Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
252011,Birch Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.6
252011,Birch Road,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
252011,Birch Road,2023-06-02T05:00:00.000+00:00,transformer,,Temperature,C,23.9
252011,Birch Road,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252011,Birch Road,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
252011,Birch Road,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252011,Birch Road,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
252011,Birch Road,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252011,Birch Road,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
252011,Birch Road,2023-06-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
252011,Birch Road,2023-06-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.22
252011,Birch Road,2023-06-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.05
252011,Birch Road,2023-06-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.2
252011,Birch Road,2023-06-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
252011,Birch Road,2023-06-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
252011,Birch Road,2023-06-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
252011,Birch Road,2023-06-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
252011,Birch Road,2023-06-02T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-02T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-02T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-02T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-02T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-02T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-02T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-02T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
252011,Birch Road,2023-06-02T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-02T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
252011,Birch Road,2023-06-02T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
252011,Birch Road,2023-06-02T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
252011,Birch Road,2023-06-02T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-02T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
252011,Birch Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
252011,Birch Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
252011,Birch Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
252011,Birch Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
252011,Birch Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
252011,Birch Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
252011,Birch Road,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
252011,Birch Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
252011,Birch Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.65
252011,Birch Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
252011,Birch Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.78
252011,Birch Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.17
252011,Birch Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.66
252011,Birch Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
252011,Birch Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
252011,Birch Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.1
252011,Birch Road,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
252011,Birch Road,2023-06-02T04:50:00.000+00:00,transformer,,Temperature,C,23.9
252011,Birch Road,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
252011,Birch Road,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
252011,Birch Road,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252011,Birch Road,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
252011,Birch Road,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252011,Birch Road,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
252011,Birch Road,2023-06-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
252011,Birch Road,2023-06-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
252011,Birch Road,2023-06-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.09
252011,Birch Road,2023-06-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.46
252011,Birch Road,2023-06-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.01
252011,Birch Road,2023-06-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
252011,Birch Road,2023-06-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
252011,Birch Road,2023-06-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
252011,Birch Road,2023-06-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
252011,Birch Road,2023-06-02T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-02T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-02T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-02T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-02T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-02T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-02T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
252011,Birch Road,2023-06-02T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
252011,Birch Road,2023-06-02T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-02T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
252011,Birch Road,2023-06-02T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
252011,Birch Road,2023-06-02T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
252011,Birch Road,2023-06-02T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-02T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
252011,Birch Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
252011,Birch Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
252011,Birch Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
252011,Birch Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
252011,Birch Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
252011,Birch Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
252011,Birch Road,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
252011,Birch Road,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
252011,Birch Road,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
252011,Birch Road,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.71
252011,Birch Road,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.15
252011,Birch Road,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.83
252011,Birch Road,2023-06-02T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
252011,Birch Road,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
252011,Birch Road,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.5
252011,Birch Road,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.8
252011,Birch Road,2023-06-02T04:40:00.000+00:00,transformer,,Temperature,C,24.0
252011,Birch Road,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
252011,Birch Road,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252011,Birch Road,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
252011,Birch Road,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252011,Birch Road,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
252011,Birch Road,2023-06-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
252011,Birch Road,2023-06-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.74
252011,Birch Road,2023-06-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.86
252011,Birch Road,2023-06-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.92
252011,Birch Road,2023-06-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
252011,Birch Road,2023-06-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
252011,Birch Road,2023-06-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
252011,Birch Road,2023-06-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
252011,Birch Road,2023-06-02T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-02T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-02T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-02T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-02T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
252011,Birch Road,2023-06-02T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-02T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-02T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-02T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
252011,Birch Road,2023-06-02T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
252011,Birch Road,2023-06-02T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
252011,Birch Road,2023-06-02T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
252011,Birch Road,2023-06-02T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-02T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-02T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
252011,Birch Road,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
252011,Birch Road,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
252011,Birch Road,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
252011,Birch Road,2023-06-02T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
252011,Birch Road,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
252011,Birch Road,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
252011,Birch Road,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
252011,Birch Road,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
252011,Birch Road,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
252011,Birch Road,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.77
252011,Birch Road,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.81
252011,Birch Road,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.29
252011,Birch Road,2023-06-02T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
252011,Birch Road,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.1
252011,Birch Road,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.2
252011,Birch Road,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
252011,Birch Road,2023-06-02T04:30:00.000+00:00,transformer,,Temperature,C,24.0
252011,Birch Road,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
252011,Birch Road,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252011,Birch Road,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
252011,Birch Road,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252011,Birch Road,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
252011,Birch Road,2023-06-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
252011,Birch Road,2023-06-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.36
252011,Birch Road,2023-06-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.55
252011,Birch Road,2023-06-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.81
252011,Birch Road,2023-06-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
252011,Birch Road,2023-06-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
252011,Birch Road,2023-06-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
252011,Birch Road,2023-06-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
252011,Birch Road,2023-06-02T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-02T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-02T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-02T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
252011,Birch Road,2023-06-02T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-02T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-02T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-02T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-02T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
252011,Birch Road,2023-06-02T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
252011,Birch Road,2023-06-02T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
252011,Birch Road,2023-06-02T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
252011,Birch Road,2023-06-02T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-02T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-02T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
252011,Birch Road,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
252011,Birch Road,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
252011,Birch Road,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
252011,Birch Road,2023-06-02T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
252011,Birch Road,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
252011,Birch Road,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
252011,Birch Road,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
252011,Birch Road,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
252011,Birch Road,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
252011,Birch Road,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.94
252011,Birch Road,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.09
252011,Birch Road,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.2
252011,Birch Road,2023-06-02T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
252011,Birch Road,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
252011,Birch Road,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.5
252011,Birch Road,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
252011,Birch Road,2023-06-02T04:20:00.000+00:00,transformer,,Temperature,C,24.1
252011,Birch Road,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
252011,Birch Road,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
252011,Birch Road,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
252011,Birch Road,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252011,Birch Road,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
252011,Birch Road,2023-06-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
252011,Birch Road,2023-06-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.19
252011,Birch Road,2023-06-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.22
252011,Birch Road,2023-06-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.76
252011,Birch Road,2023-06-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
252011,Birch Road,2023-06-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
252011,Birch Road,2023-06-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
252011,Birch Road,2023-06-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
252011,Birch Road,2023-06-02T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-02T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-02T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-02T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-02T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-02T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-02T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-02T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
252011,Birch Road,2023-06-02T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
252011,Birch Road,2023-06-02T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
252011,Birch Road,2023-06-02T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
252011,Birch Road,2023-06-02T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-02T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-02T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
252011,Birch Road,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
252011,Birch Road,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
252011,Birch Road,2023-06-02T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
252011,Birch Road,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
252011,Birch Road,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
252011,Birch Road,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
252011,Birch Road,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
252011,Birch Road,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.04
252011,Birch Road,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.71
252011,Birch Road,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.49
252011,Birch Road,2023-06-02T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
252011,Birch Road,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
252011,Birch Road,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.8
252011,Birch Road,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
252011,Birch Road,2023-06-02T04:10:00.000+00:00,transformer,,Temperature,C,24.2
252011,Birch Road,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
252011,Birch Road,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252011,Birch Road,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
252011,Birch Road,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252011,Birch Road,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
252011,Birch Road,2023-06-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
252011,Birch Road,2023-06-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.9
252011,Birch Road,2023-06-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.94
252011,Birch Road,2023-06-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.65
252011,Birch Road,2023-06-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
252011,Birch Road,2023-06-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
252011,Birch Road,2023-06-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
252011,Birch Road,2023-06-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
252011,Birch Road,2023-06-02T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-02T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-02T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-02T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-02T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-02T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-02T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
252011,Birch Road,2023-06-02T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
252011,Birch Road,2023-06-02T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
252011,Birch Road,2023-06-02T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
252011,Birch Road,2023-06-02T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
252011,Birch Road,2023-06-02T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
252011,Birch Road,2023-06-02T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-02T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
252011,Birch Road,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
252011,Birch Road,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
252011,Birch Road,2023-06-02T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
252011,Birch Road,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
252011,Birch Road,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
252011,Birch Road,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
252011,Birch Road,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
252011,Birch Road,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.47
252011,Birch Road,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.99
252011,Birch Road,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.47
252011,Birch Road,2023-06-02T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
252011,Birch Road,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
252011,Birch Road,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.4
252011,Birch Road,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
252011,Birch Road,2023-06-02T04:00:00.000+00:00,transformer,,Temperature,C,24.3
252011,Birch Road,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252011,Birch Road,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
252011,Birch Road,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252011,Birch Road,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
252011,Birch Road,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252011,Birch Road,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
252011,Birch Road,2023-06-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
252011,Birch Road,2023-06-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.64
252011,Birch Road,2023-06-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
252011,Birch Road,2023-06-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.38
252011,Birch Road,2023-06-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
252011,Birch Road,2023-06-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
252011,Birch Road,2023-06-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
252011,Birch Road,2023-06-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
252011,Birch Road,2023-06-02T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-02T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-02T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-02T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-02T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-02T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-02T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
252011,Birch Road,2023-06-02T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
252011,Birch Road,2023-06-02T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-02T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
252011,Birch Road,2023-06-02T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
252011,Birch Road,2023-06-02T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
252011,Birch Road,2023-06-02T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-02T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
252011,Birch Road,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
252011,Birch Road,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
252011,Birch Road,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
252011,Birch Road,2023-06-02T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
252011,Birch Road,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
252011,Birch Road,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
252011,Birch Road,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
252011,Birch Road,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
252011,Birch Road,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
252011,Birch Road,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
252011,Birch Road,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.78
252011,Birch Road,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.18
252011,Birch Road,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.18
252011,Birch Road,2023-06-02T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
252011,Birch Road,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
252011,Birch Road,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.6
252011,Birch Road,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
252011,Birch Road,2023-06-02T03:50:00.000+00:00,transformer,,Temperature,C,24.4
252011,Birch Road,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252011,Birch Road,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
252011,Birch Road,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
252011,Birch Road,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252011,Birch Road,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
252011,Birch Road,2023-06-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
252011,Birch Road,2023-06-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.74
252011,Birch Road,2023-06-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.39
252011,Birch Road,2023-06-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.94
