Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
252011,Birch Road,2023-06-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
252011,Birch Road,2023-06-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
252011,Birch Road,2023-06-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
252011,Birch Road,2023-06-02T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-02T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-02T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-02T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-02T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-02T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-02T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-02T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
252011,Birch Road,2023-06-02T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
252011,Birch Road,2023-06-02T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
252011,Birch Road,2023-06-02T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
252011,Birch Road,2023-06-02T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
252011,Birch Road,2023-06-02T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-02T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
252011,Birch Road,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
252011,Birch Road,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
252011,Birch Road,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
252011,Birch Road,2023-06-02T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
252011,Birch Road,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
252011,Birch Road,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
252011,Birch Road,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
252011,Birch Road,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
252011,Birch Road,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
252011,Birch Road,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
252011,Birch Road,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.24
252011,Birch Road,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.24
252011,Birch Road,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.22
252011,Birch Road,2023-06-02T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
252011,Birch Road,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
252011,Birch Road,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.2
252011,Birch Road,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
252011,Birch Road,2023-06-02T03:40:00.000+00:00,transformer,,Temperature,C,24.5
252011,Birch Road,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
252011,Birch Road,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252011,Birch Road,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
252011,Birch Road,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252011,Birch Road,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
252011,Birch Road,2023-06-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
252011,Birch Road,2023-06-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
252011,Birch Road,2023-06-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.07
252011,Birch Road,2023-06-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.81
252011,Birch Road,2023-06-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.43
252011,Birch Road,2023-06-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
252011,Birch Road,2023-06-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
252011,Birch Road,2023-06-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
252011,Birch Road,2023-06-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
252011,Birch Road,2023-06-02T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-02T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-02T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-02T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-02T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-02T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-02T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-02T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-02T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
252011,Birch Road,2023-06-02T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
252011,Birch Road,2023-06-02T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
252011,Birch Road,2023-06-02T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
252011,Birch Road,2023-06-02T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-02T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-02T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
252011,Birch Road,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
252011,Birch Road,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
252011,Birch Road,2023-06-02T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
252011,Birch Road,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
252011,Birch Road,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
252011,Birch Road,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
252011,Birch Road,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
252011,Birch Road,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
252011,Birch Road,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.43
252011,Birch Road,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.91
252011,Birch Road,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.84
252011,Birch Road,2023-06-02T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
252011,Birch Road,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
252011,Birch Road,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
252011,Birch Road,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
252011,Birch Road,2023-06-02T03:30:00.000+00:00,transformer,,Temperature,C,24.6
252011,Birch Road,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
252011,Birch Road,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252011,Birch Road,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
252011,Birch Road,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252011,Birch Road,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
252011,Birch Road,2023-06-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
252011,Birch Road,2023-06-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.53
252011,Birch Road,2023-06-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.27
252011,Birch Road,2023-06-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.61
252011,Birch Road,2023-06-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
252011,Birch Road,2023-06-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
252011,Birch Road,2023-06-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
252011,Birch Road,2023-06-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
252011,Birch Road,2023-06-02T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-02T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-02T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-02T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-02T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-02T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-02T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-02T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
252011,Birch Road,2023-06-02T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
252011,Birch Road,2023-06-02T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
252011,Birch Road,2023-06-02T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
252011,Birch Road,2023-06-02T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
252011,Birch Road,2023-06-02T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-02T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-02T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
252011,Birch Road,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
252011,Birch Road,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
252011,Birch Road,2023-06-02T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
252011,Birch Road,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
252011,Birch Road,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
252011,Birch Road,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
252011,Birch Road,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
252011,Birch Road,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.27
252011,Birch Road,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
252011,Birch Road,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.3
252011,Birch Road,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.19
252011,Birch Road,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.3
252011,Birch Road,2023-06-02T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
252011,Birch Road,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
252011,Birch Road,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.3
252011,Birch Road,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
252011,Birch Road,2023-06-02T03:20:00.000+00:00,transformer,,Temperature,C,24.7
252011,Birch Road,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
252011,Birch Road,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252011,Birch Road,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
252011,Birch Road,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252011,Birch Road,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
252011,Birch Road,2023-06-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
252011,Birch Road,2023-06-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
252011,Birch Road,2023-06-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
252011,Birch Road,2023-06-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.31
252011,Birch Road,2023-06-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.67
252011,Birch Road,2023-06-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.84
252011,Birch Road,2023-06-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
252011,Birch Road,2023-06-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
252011,Birch Road,2023-06-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
252011,Birch Road,2023-06-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
252011,Birch Road,2023-06-02T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-02T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-02T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-02T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-02T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-02T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-02T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
252011,Birch Road,2023-06-02T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
252011,Birch Road,2023-06-02T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-02T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
252011,Birch Road,2023-06-02T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
252011,Birch Road,2023-06-02T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-02T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-02T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
252011,Birch Road,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
252011,Birch Road,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
252011,Birch Road,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
252011,Birch Road,2023-06-02T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
252011,Birch Road,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
252011,Birch Road,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
252011,Birch Road,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
252011,Birch Road,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
252011,Birch Road,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
252011,Birch Road,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.52
252011,Birch Road,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.87
252011,Birch Road,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.55
252011,Birch Road,2023-06-02T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
252011,Birch Road,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
252011,Birch Road,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
252011,Birch Road,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
252011,Birch Road,2023-06-02T03:10:00.000+00:00,transformer,,Temperature,C,24.8
252011,Birch Road,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
252011,Birch Road,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252011,Birch Road,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
252011,Birch Road,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252011,Birch Road,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
252011,Birch Road,2023-06-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
252011,Birch Road,2023-06-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.56
252011,Birch Road,2023-06-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.27
252011,Birch Road,2023-06-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.55
252011,Birch Road,2023-06-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
252011,Birch Road,2023-06-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
252011,Birch Road,2023-06-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
252011,Birch Road,2023-06-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
252011,Birch Road,2023-06-02T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-02T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-02T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-02T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-02T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-02T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-02T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-02T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
252011,Birch Road,2023-06-02T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-02T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
252011,Birch Road,2023-06-02T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
252011,Birch Road,2023-06-02T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
252011,Birch Road,2023-06-02T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-02T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
252011,Birch Road,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
252011,Birch Road,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
252011,Birch Road,2023-06-02T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
252011,Birch Road,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
252011,Birch Road,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
252011,Birch Road,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
252011,Birch Road,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
252011,Birch Road,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.42
252011,Birch Road,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.94
252011,Birch Road,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.41
252011,Birch Road,2023-06-02T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
252011,Birch Road,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
252011,Birch Road,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
252011,Birch Road,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
252011,Birch Road,2023-06-02T03:00:00.000+00:00,transformer,,Temperature,C,24.9
252011,Birch Road,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
252011,Birch Road,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252011,Birch Road,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
252011,Birch Road,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252011,Birch Road,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
252011,Birch Road,2023-06-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
252011,Birch Road,2023-06-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.42
252011,Birch Road,2023-06-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.38
252011,Birch Road,2023-06-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.6
252011,Birch Road,2023-06-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
252011,Birch Road,2023-06-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
252011,Birch Road,2023-06-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
252011,Birch Road,2023-06-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
252011,Birch Road,2023-06-02T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-02T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-02T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-02T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-02T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
252011,Birch Road,2023-06-02T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-02T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-02T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-02T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-02T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
252011,Birch Road,2023-06-02T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
252011,Birch Road,2023-06-02T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
252011,Birch Road,2023-06-02T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
252011,Birch Road,2023-06-02T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-02T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-02T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
252011,Birch Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
252011,Birch Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
252011,Birch Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
252011,Birch Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
252011,Birch Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
252011,Birch Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
252011,Birch Road,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
252011,Birch Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
252011,Birch Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
252011,Birch Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.41
252011,Birch Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.34
252011,Birch Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.5
252011,Birch Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
252011,Birch Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
252011,Birch Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
252011,Birch Road,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
252011,Birch Road,2023-06-02T02:50:00.000+00:00,transformer,,Temperature,C,25.0
252011,Birch Road,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
252011,Birch Road,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252011,Birch Road,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
252011,Birch Road,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252011,Birch Road,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
252011,Birch Road,2023-06-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
252011,Birch Road,2023-06-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.35
252011,Birch Road,2023-06-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.93
252011,Birch Road,2023-06-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.27
252011,Birch Road,2023-06-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,16.8
252011,Birch Road,2023-06-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
252011,Birch Road,2023-06-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
252011,Birch Road,2023-06-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
252011,Birch Road,2023-06-02T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-02T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-02T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-02T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-02T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
252011,Birch Road,2023-06-02T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-02T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-02T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-02T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
252011,Birch Road,2023-06-02T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
252011,Birch Road,2023-06-02T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-02T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
252011,Birch Road,2023-06-02T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
252011,Birch Road,2023-06-02T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
252011,Birch Road,2023-06-02T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-02T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
252011,Birch Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
252011,Birch Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
252011,Birch Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
252011,Birch Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
252011,Birch Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
252011,Birch Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
252011,Birch Road,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
252011,Birch Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
252011,Birch Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
252011,Birch Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
252011,Birch Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.04
252011,Birch Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.58
252011,Birch Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.16
252011,Birch Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
252011,Birch Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
252011,Birch Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.9
252011,Birch Road,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
252011,Birch Road,2023-06-02T02:40:00.000+00:00,transformer,,Temperature,C,25.1
252011,Birch Road,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
252011,Birch Road,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252011,Birch Road,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
252011,Birch Road,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252011,Birch Road,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
252011,Birch Road,2023-06-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
252011,Birch Road,2023-06-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.96
252011,Birch Road,2023-06-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.99
252011,Birch Road,2023-06-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.5
252011,Birch Road,2023-06-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,16.4
252011,Birch Road,2023-06-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
252011,Birch Road,2023-06-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
252011,Birch Road,2023-06-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
252011,Birch Road,2023-06-02T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-02T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-02T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-02T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-02T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.16
252011,Birch Road,2023-06-02T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-02T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-02T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-02T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
252011,Birch Road,2023-06-02T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
252011,Birch Road,2023-06-02T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-02T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
252011,Birch Road,2023-06-02T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
252011,Birch Road,2023-06-02T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-02T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-02T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
252011,Birch Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
252011,Birch Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
252011,Birch Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
252011,Birch Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
252011,Birch Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
252011,Birch Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
252011,Birch Road,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
252011,Birch Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
252011,Birch Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
252011,Birch Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.05
252011,Birch Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.37
252011,Birch Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
252011,Birch Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
252011,Birch Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.7
252011,Birch Road,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
252011,Birch Road,2023-06-02T02:30:00.000+00:00,transformer,,Temperature,C,25.2
252011,Birch Road,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252011,Birch Road,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
252011,Birch Road,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252011,Birch Road,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
252011,Birch Road,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252011,Birch Road,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
252011,Birch Road,2023-06-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
252011,Birch Road,2023-06-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.25
252011,Birch Road,2023-06-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.45
252011,Birch Road,2023-06-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.81
252011,Birch Road,2023-06-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,17.0
252011,Birch Road,2023-06-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
252011,Birch Road,2023-06-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
252011,Birch Road,2023-06-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
252011,Birch Road,2023-06-02T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-02T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-02T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-02T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-02T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.17
252011,Birch Road,2023-06-02T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-02T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-02T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-02T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-02T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-02T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
252011,Birch Road,2023-06-02T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
252011,Birch Road,2023-06-02T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
252011,Birch Road,2023-06-02T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
252011,Birch Road,2023-06-02T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-02T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-02T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
252011,Birch Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
252011,Birch Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
252011,Birch Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
252011,Birch Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
252011,Birch Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
252011,Birch Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
252011,Birch Road,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
252011,Birch Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
252011,Birch Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.39
252011,Birch Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
252011,Birch Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
252011,Birch Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.29
252011,Birch Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.65
252011,Birch Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
252011,Birch Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
252011,Birch Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
252011,Birch Road,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
252011,Birch Road,2023-06-02T02:20:00.000+00:00,transformer,,Temperature,C,25.4
252011,Birch Road,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252011,Birch Road,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
252011,Birch Road,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252011,Birch Road,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
252011,Birch Road,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252011,Birch Road,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
252011,Birch Road,2023-06-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
252011,Birch Road,2023-06-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
252011,Birch Road,2023-06-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
252011,Birch Road,2023-06-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.94
252011,Birch Road,2023-06-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.63
252011,Birch Road,2023-06-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.13
252011,Birch Road,2023-06-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
252011,Birch Road,2023-06-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
252011,Birch Road,2023-06-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
252011,Birch Road,2023-06-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
252011,Birch Road,2023-06-02T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-02T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-02T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-02T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-02T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-02T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-02T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-02T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
252011,Birch Road,2023-06-02T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
252011,Birch Road,2023-06-02T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
252011,Birch Road,2023-06-02T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
252011,Birch Road,2023-06-02T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-06-02T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-02T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
252011,Birch Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
252011,Birch Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
252011,Birch Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
252011,Birch Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
252011,Birch Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
252011,Birch Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
252011,Birch Road,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.64
252011,Birch Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.79
252011,Birch Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
252011,Birch Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.54
252011,Birch Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.74
252011,Birch Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.73
252011,Birch Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
252011,Birch Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
252011,Birch Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.1
252011,Birch Road,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
252011,Birch Road,2023-06-02T02:10:00.000+00:00,transformer,,Temperature,C,25.5
252011,Birch Road,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
252011,Birch Road,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252011,Birch Road,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
252011,Birch Road,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
252011,Birch Road,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
252011,Birch Road,2023-06-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
252011,Birch Road,2023-06-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
252011,Birch Road,2023-06-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.31
252011,Birch Road,2023-06-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.92
252011,Birch Road,2023-06-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.81
252011,Birch Road,2023-06-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,16.5
