Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
252011,Birch Road,2023-06-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
252011,Birch Road,2023-06-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
252011,Birch Road,2023-06-02T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-02T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-02T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-02T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-02T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-02T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-02T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-06-02T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
252011,Birch Road,2023-06-02T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
252011,Birch Road,2023-06-02T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
252011,Birch Road,2023-06-02T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
252011,Birch Road,2023-06-02T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
252011,Birch Road,2023-06-02T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-02T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
252011,Birch Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
252011,Birch Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
252011,Birch Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
252011,Birch Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
252011,Birch Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
252011,Birch Road,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
252011,Birch Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
252011,Birch Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.83
252011,Birch Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
252011,Birch Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.33
252011,Birch Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.25
252011,Birch Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.65
252011,Birch Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
252011,Birch Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
252011,Birch Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.8
252011,Birch Road,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.0
252011,Birch Road,2023-06-02T02:00:00.000+00:00,transformer,,Temperature,C,25.6
252011,Birch Road,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252011,Birch Road,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
252011,Birch Road,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252011,Birch Road,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
252011,Birch Road,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252011,Birch Road,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
252011,Birch Road,2023-06-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
252011,Birch Road,2023-06-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
252011,Birch Road,2023-06-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.16
252011,Birch Road,2023-06-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.54
252011,Birch Road,2023-06-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.43
252011,Birch Road,2023-06-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
252011,Birch Road,2023-06-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
252011,Birch Road,2023-06-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
252011,Birch Road,2023-06-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
252011,Birch Road,2023-06-02T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-02T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-02T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-02T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-02T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-02T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-02T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
252011,Birch Road,2023-06-02T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
252011,Birch Road,2023-06-02T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
252011,Birch Road,2023-06-02T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
252011,Birch Road,2023-06-02T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
252011,Birch Road,2023-06-02T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
252011,Birch Road,2023-06-02T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-02T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
252011,Birch Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
252011,Birch Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
252011,Birch Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
252011,Birch Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
252011,Birch Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
252011,Birch Road,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.79
252011,Birch Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.51
252011,Birch Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.06
252011,Birch Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.78
252011,Birch Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.47
252011,Birch Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.47
252011,Birch Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
252011,Birch Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
252011,Birch Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.8
252011,Birch Road,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
252011,Birch Road,2023-06-02T01:50:00.000+00:00,transformer,,Temperature,C,25.7
252011,Birch Road,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
252011,Birch Road,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252011,Birch Road,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
252011,Birch Road,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252011,Birch Road,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
252011,Birch Road,2023-06-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
252011,Birch Road,2023-06-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
252011,Birch Road,2023-06-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
252011,Birch Road,2023-06-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.46
252011,Birch Road,2023-06-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.86
252011,Birch Road,2023-06-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.43
252011,Birch Road,2023-06-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
252011,Birch Road,2023-06-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
252011,Birch Road,2023-06-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
252011,Birch Road,2023-06-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
252011,Birch Road,2023-06-02T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-02T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-02T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-02T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-02T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-02T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-02T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-02T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
252011,Birch Road,2023-06-02T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
252011,Birch Road,2023-06-02T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
252011,Birch Road,2023-06-02T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
252011,Birch Road,2023-06-02T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
252011,Birch Road,2023-06-02T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-02T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
252011,Birch Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
252011,Birch Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
252011,Birch Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
252011,Birch Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
252011,Birch Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
252011,Birch Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
252011,Birch Road,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
252011,Birch Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
252011,Birch Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
252011,Birch Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.41
252011,Birch Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
252011,Birch Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
252011,Birch Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
252011,Birch Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
252011,Birch Road,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
252011,Birch Road,2023-06-02T01:40:00.000+00:00,transformer,,Temperature,C,25.8
252011,Birch Road,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252011,Birch Road,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
252011,Birch Road,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252011,Birch Road,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
252011,Birch Road,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252011,Birch Road,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
252011,Birch Road,2023-06-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
252011,Birch Road,2023-06-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
252011,Birch Road,2023-06-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.58
252011,Birch Road,2023-06-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.76
252011,Birch Road,2023-06-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.95
252011,Birch Road,2023-06-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
252011,Birch Road,2023-06-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
252011,Birch Road,2023-06-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
252011,Birch Road,2023-06-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
252011,Birch Road,2023-06-02T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-02T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-02T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-02T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-02T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-02T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-02T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-02T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
252011,Birch Road,2023-06-02T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
252011,Birch Road,2023-06-02T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
252011,Birch Road,2023-06-02T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
252011,Birch Road,2023-06-02T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
252011,Birch Road,2023-06-02T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-02T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
252011,Birch Road,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
252011,Birch Road,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
252011,Birch Road,2023-06-02T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
252011,Birch Road,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
252011,Birch Road,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
252011,Birch Road,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
252011,Birch Road,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
252011,Birch Road,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.89
252011,Birch Road,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
252011,Birch Road,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
252011,Birch Road,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.21
252011,Birch Road,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.79
252011,Birch Road,2023-06-02T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
252011,Birch Road,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
252011,Birch Road,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
252011,Birch Road,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
252011,Birch Road,2023-06-02T01:30:00.000+00:00,transformer,,Temperature,C,25.9
252011,Birch Road,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252011,Birch Road,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
252011,Birch Road,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252011,Birch Road,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
252011,Birch Road,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
252011,Birch Road,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
252011,Birch Road,2023-06-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
252011,Birch Road,2023-06-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
252011,Birch Road,2023-06-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.43
252011,Birch Road,2023-06-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.46
252011,Birch Road,2023-06-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.45
252011,Birch Road,2023-06-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,17.1
252011,Birch Road,2023-06-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
252011,Birch Road,2023-06-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
252011,Birch Road,2023-06-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
252011,Birch Road,2023-06-02T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-02T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-02T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-02T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-02T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-02T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-02T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-02T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
252011,Birch Road,2023-06-02T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-02T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
252011,Birch Road,2023-06-02T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
252011,Birch Road,2023-06-02T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-02T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-02T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
252011,Birch Road,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
252011,Birch Road,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
252011,Birch Road,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
252011,Birch Road,2023-06-02T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
252011,Birch Road,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
252011,Birch Road,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
252011,Birch Road,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
252011,Birch Road,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
252011,Birch Road,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.65
252011,Birch Road,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.21
252011,Birch Road,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.98
252011,Birch Road,2023-06-02T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
252011,Birch Road,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
252011,Birch Road,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.5
252011,Birch Road,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
252011,Birch Road,2023-06-02T01:20:00.000+00:00,transformer,,Temperature,C,26.0
252011,Birch Road,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252011,Birch Road,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
252011,Birch Road,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252011,Birch Road,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
252011,Birch Road,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252011,Birch Road,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
252011,Birch Road,2023-06-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
252011,Birch Road,2023-06-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
252011,Birch Road,2023-06-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.77
252011,Birch Road,2023-06-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.63
252011,Birch Road,2023-06-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
252011,Birch Road,2023-06-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,16.2
252011,Birch Road,2023-06-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
252011,Birch Road,2023-06-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
252011,Birch Road,2023-06-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
252011,Birch Road,2023-06-02T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-02T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-02T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-02T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-02T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-02T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-02T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-06-02T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
252011,Birch Road,2023-06-02T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
252011,Birch Road,2023-06-02T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
252011,Birch Road,2023-06-02T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
252011,Birch Road,2023-06-02T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-02T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-02T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
252011,Birch Road,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
252011,Birch Road,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
252011,Birch Road,2023-06-02T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
252011,Birch Road,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
252011,Birch Road,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
252011,Birch Road,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
252011,Birch Road,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
252011,Birch Road,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.37
252011,Birch Road,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.71
252011,Birch Road,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.7
252011,Birch Road,2023-06-02T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
252011,Birch Road,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
252011,Birch Road,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
252011,Birch Road,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
252011,Birch Road,2023-06-02T01:10:00.000+00:00,transformer,,Temperature,C,26.1
252011,Birch Road,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252011,Birch Road,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
252011,Birch Road,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252011,Birch Road,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
252011,Birch Road,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
252011,Birch Road,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
252011,Birch Road,2023-06-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
252011,Birch Road,2023-06-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
252011,Birch Road,2023-06-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.54
252011,Birch Road,2023-06-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.18
252011,Birch Road,2023-06-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.32
252011,Birch Road,2023-06-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,16.2
252011,Birch Road,2023-06-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
252011,Birch Road,2023-06-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
252011,Birch Road,2023-06-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
252011,Birch Road,2023-06-02T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-02T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-02T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-02T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-02T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-02T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-02T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-02T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
252011,Birch Road,2023-06-02T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-02T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
252011,Birch Road,2023-06-02T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
252011,Birch Road,2023-06-02T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-02T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-02T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
252011,Birch Road,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
252011,Birch Road,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
252011,Birch Road,2023-06-02T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
252011,Birch Road,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
252011,Birch Road,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
252011,Birch Road,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
252011,Birch Road,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
252011,Birch Road,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.4
252011,Birch Road,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.71
252011,Birch Road,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.31
252011,Birch Road,2023-06-02T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
252011,Birch Road,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
252011,Birch Road,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.3
252011,Birch Road,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.9
252011,Birch Road,2023-06-02T01:00:00.000+00:00,transformer,,Temperature,C,26.2
252011,Birch Road,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252011,Birch Road,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
252011,Birch Road,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252011,Birch Road,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
252011,Birch Road,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252011,Birch Road,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
252011,Birch Road,2023-06-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
252011,Birch Road,2023-06-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.58
252011,Birch Road,2023-06-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.16
252011,Birch Road,2023-06-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.93
252011,Birch Road,2023-06-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,16.3
252011,Birch Road,2023-06-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
252011,Birch Road,2023-06-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
252011,Birch Road,2023-06-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
252011,Birch Road,2023-06-02T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-02T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-02T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-02T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-02T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-02T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-02T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-02T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
252011,Birch Road,2023-06-02T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
252011,Birch Road,2023-06-02T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
252011,Birch Road,2023-06-02T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
252011,Birch Road,2023-06-02T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-06-02T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-02T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
252011,Birch Road,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
252011,Birch Road,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
252011,Birch Road,2023-06-02T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
252011,Birch Road,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
252011,Birch Road,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
252011,Birch Road,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
252011,Birch Road,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
252011,Birch Road,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.36
252011,Birch Road,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
252011,Birch Road,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.62
252011,Birch Road,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.23
252011,Birch Road,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.47
252011,Birch Road,2023-06-02T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
252011,Birch Road,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.0
252011,Birch Road,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.6
252011,Birch Road,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.8
252011,Birch Road,2023-06-02T00:50:00.000+00:00,transformer,,Temperature,C,26.3
252011,Birch Road,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252011,Birch Road,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
252011,Birch Road,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252011,Birch Road,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
252011,Birch Road,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
252011,Birch Road,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
252011,Birch Road,2023-06-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
252011,Birch Road,2023-06-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.51
252011,Birch Road,2023-06-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.76
252011,Birch Road,2023-06-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.78
252011,Birch Road,2023-06-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
252011,Birch Road,2023-06-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
252011,Birch Road,2023-06-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
252011,Birch Road,2023-06-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
252011,Birch Road,2023-06-02T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-02T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-02T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-02T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-02T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-02T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-02T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
252011,Birch Road,2023-06-02T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
252011,Birch Road,2023-06-02T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
252011,Birch Road,2023-06-02T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
252011,Birch Road,2023-06-02T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
252011,Birch Road,2023-06-02T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
252011,Birch Road,2023-06-02T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-02T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
252011,Birch Road,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
252011,Birch Road,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
252011,Birch Road,2023-06-02T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
252011,Birch Road,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
252011,Birch Road,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
252011,Birch Road,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
252011,Birch Road,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
252011,Birch Road,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.51
252011,Birch Road,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
252011,Birch Road,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.85
252011,Birch Road,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.14
252011,Birch Road,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.71
252011,Birch Road,2023-06-02T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
252011,Birch Road,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.3
252011,Birch Road,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.9
252011,Birch Road,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.1
252011,Birch Road,2023-06-02T00:40:00.000+00:00,transformer,,Temperature,C,26.4
252011,Birch Road,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252011,Birch Road,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
252011,Birch Road,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
252011,Birch Road,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
252011,Birch Road,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
252011,Birch Road,2023-06-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
252011,Birch Road,2023-06-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
252011,Birch Road,2023-06-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.58
252011,Birch Road,2023-06-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.12
252011,Birch Road,2023-06-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
252011,Birch Road,2023-06-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
252011,Birch Road,2023-06-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
252011,Birch Road,2023-06-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
252011,Birch Road,2023-06-02T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-02T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-02T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-02T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-02T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-02T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-02T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-02T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
252011,Birch Road,2023-06-02T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
252011,Birch Road,2023-06-02T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
252011,Birch Road,2023-06-02T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
252011,Birch Road,2023-06-02T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-06-02T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-02T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
252011,Birch Road,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
252011,Birch Road,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
252011,Birch Road,2023-06-02T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
252011,Birch Road,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
252011,Birch Road,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
252011,Birch Road,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
252011,Birch Road,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
252011,Birch Road,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
252011,Birch Road,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.39
252011,Birch Road,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.48
252011,Birch Road,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.16
252011,Birch Road,2023-06-02T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
252011,Birch Road,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
252011,Birch Road,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
252011,Birch Road,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
252011,Birch Road,2023-06-02T00:30:00.000+00:00,transformer,,Temperature,C,26.5
252011,Birch Road,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252011,Birch Road,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
252011,Birch Road,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252011,Birch Road,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
252011,Birch Road,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
252011,Birch Road,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
252011,Birch Road,2023-06-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
252011,Birch Road,2023-06-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.41
252011,Birch Road,2023-06-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.81
252011,Birch Road,2023-06-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.99
252011,Birch Road,2023-06-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
252011,Birch Road,2023-06-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
