Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
252011,Birch Road,2023-06-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
252011,Birch Road,2023-06-02T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-02T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-02T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-02T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-02T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-02T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-02T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-02T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-02T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-02T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-02T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
252011,Birch Road,2023-06-02T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
252011,Birch Road,2023-06-02T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
252011,Birch Road,2023-06-02T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
252011,Birch Road,2023-06-02T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-02T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.4
252011,Birch Road,2023-06-02T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
252011,Birch Road,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
252011,Birch Road,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
252011,Birch Road,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
252011,Birch Road,2023-06-02T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
252011,Birch Road,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
252011,Birch Road,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
252011,Birch Road,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
252011,Birch Road,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
252011,Birch Road,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.93
252011,Birch Road,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.14
252011,Birch Road,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.54
252011,Birch Road,2023-06-02T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
252011,Birch Road,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
252011,Birch Road,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
252011,Birch Road,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
252011,Birch Road,2023-06-02T00:20:00.000+00:00,transformer,,Temperature,C,26.6
252011,Birch Road,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252011,Birch Road,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
252011,Birch Road,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252011,Birch Road,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
252011,Birch Road,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
252011,Birch Road,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
252011,Birch Road,2023-06-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
252011,Birch Road,2023-06-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.01
252011,Birch Road,2023-06-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.69
252011,Birch Road,2023-06-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.68
252011,Birch Road,2023-06-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
252011,Birch Road,2023-06-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
252011,Birch Road,2023-06-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
252011,Birch Road,2023-06-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
252011,Birch Road,2023-06-02T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-02T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-02T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-02T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-02T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-02T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-02T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-02T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
252011,Birch Road,2023-06-02T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
252011,Birch Road,2023-06-02T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
252011,Birch Road,2023-06-02T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
252011,Birch Road,2023-06-02T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-02T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-02T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
252011,Birch Road,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
252011,Birch Road,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
252011,Birch Road,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
252011,Birch Road,2023-06-02T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
252011,Birch Road,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
252011,Birch Road,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
252011,Birch Road,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
252011,Birch Road,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
252011,Birch Road,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.84
252011,Birch Road,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.33
252011,Birch Road,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.56
252011,Birch Road,2023-06-02T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
252011,Birch Road,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
252011,Birch Road,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.5
252011,Birch Road,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
252011,Birch Road,2023-06-02T00:10:00.000+00:00,transformer,,Temperature,C,26.7
252011,Birch Road,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252011,Birch Road,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
252011,Birch Road,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252011,Birch Road,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
252011,Birch Road,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
252011,Birch Road,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
252011,Birch Road,2023-06-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
252011,Birch Road,2023-06-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.04
252011,Birch Road,2023-06-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.08
252011,Birch Road,2023-06-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.02
252011,Birch Road,2023-06-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
252011,Birch Road,2023-06-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
252011,Birch Road,2023-06-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
252011,Birch Road,2023-06-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
252011,Birch Road,2023-06-02T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-02T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-02T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-02T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-02T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-02T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-02T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-02T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-02T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-02T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
252011,Birch Road,2023-06-02T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
252011,Birch Road,2023-06-02T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
252011,Birch Road,2023-06-02T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
252011,Birch Road,2023-06-02T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
252011,Birch Road,2023-06-02T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
252011,Birch Road,2023-06-02T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-02T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
252011,Birch Road,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
252011,Birch Road,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
252011,Birch Road,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
252011,Birch Road,2023-06-02T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
252011,Birch Road,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
252011,Birch Road,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
252011,Birch Road,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
252011,Birch Road,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
252011,Birch Road,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
252011,Birch Road,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.68
252011,Birch Road,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.01
252011,Birch Road,2023-06-02T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
252011,Birch Road,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
252011,Birch Road,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
252011,Birch Road,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
252011,Birch Road,2023-06-02T00:00:00.000+00:00,transformer,,Temperature,C,26.8
252011,Birch Road,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252011,Birch Road,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
252011,Birch Road,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
252011,Birch Road,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
252011,Birch Road,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
252011,Birch Road,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
252011,Birch Road,2023-06-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
252011,Birch Road,2023-06-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
252011,Birch Road,2023-06-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.64
252011,Birch Road,2023-06-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.64
252011,Birch Road,2023-06-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.85
252011,Birch Road,2023-06-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
252011,Birch Road,2023-06-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
252011,Birch Road,2023-06-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
252011,Birch Road,2023-06-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
252011,Birch Road,2023-06-03T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-03T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-03T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-03T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-03T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-03T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-03T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
252011,Birch Road,2023-06-03T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
252011,Birch Road,2023-06-03T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
252011,Birch Road,2023-06-03T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
252011,Birch Road,2023-06-03T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
252011,Birch Road,2023-06-03T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-03T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
252011,Birch Road,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
252011,Birch Road,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
252011,Birch Road,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
252011,Birch Road,2023-06-03T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
252011,Birch Road,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
252011,Birch Road,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
252011,Birch Road,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
252011,Birch Road,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
252011,Birch Road,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
252011,Birch Road,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
252011,Birch Road,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
252011,Birch Road,2023-06-03T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
252011,Birch Road,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
252011,Birch Road,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
252011,Birch Road,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
252011,Birch Road,2023-06-03T23:50:00.000+00:00,transformer,,Temperature,C,28.3
252011,Birch Road,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252011,Birch Road,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
252011,Birch Road,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252011,Birch Road,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
252011,Birch Road,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
252011,Birch Road,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
252011,Birch Road,2023-06-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
252011,Birch Road,2023-06-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.78
252011,Birch Road,2023-06-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.65
252011,Birch Road,2023-06-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.29
252011,Birch Road,2023-06-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
252011,Birch Road,2023-06-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
252011,Birch Road,2023-06-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
252011,Birch Road,2023-06-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
252011,Birch Road,2023-06-03T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-03T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-03T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-03T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-03T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-03T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-03T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
252011,Birch Road,2023-06-03T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
252011,Birch Road,2023-06-03T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-03T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
252011,Birch Road,2023-06-03T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
252011,Birch Road,2023-06-03T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-06-03T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-03T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
252011,Birch Road,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
252011,Birch Road,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
252011,Birch Road,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
252011,Birch Road,2023-06-03T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
252011,Birch Road,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
252011,Birch Road,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
252011,Birch Road,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
252011,Birch Road,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
252011,Birch Road,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
252011,Birch Road,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
252011,Birch Road,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
252011,Birch Road,2023-06-03T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
252011,Birch Road,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
252011,Birch Road,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
252011,Birch Road,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
252011,Birch Road,2023-06-03T23:40:00.000+00:00,transformer,,Temperature,C,28.5
252011,Birch Road,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252011,Birch Road,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
252011,Birch Road,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
252011,Birch Road,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
252011,Birch Road,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
252011,Birch Road,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
252011,Birch Road,2023-06-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
252011,Birch Road,2023-06-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.3
252011,Birch Road,2023-06-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.03
252011,Birch Road,2023-06-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.85
252011,Birch Road,2023-06-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
252011,Birch Road,2023-06-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
252011,Birch Road,2023-06-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
252011,Birch Road,2023-06-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
252011,Birch Road,2023-06-03T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-03T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-03T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-03T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-03T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-03T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-03T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-03T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-03T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
252011,Birch Road,2023-06-03T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-03T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
252011,Birch Road,2023-06-03T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
252011,Birch Road,2023-06-03T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
252011,Birch Road,2023-06-03T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-03T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
252011,Birch Road,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
252011,Birch Road,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
252011,Birch Road,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
252011,Birch Road,2023-06-03T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
252011,Birch Road,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
252011,Birch Road,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
252011,Birch Road,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
252011,Birch Road,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
252011,Birch Road,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
252011,Birch Road,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
252011,Birch Road,2023-06-03T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
252011,Birch Road,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
252011,Birch Road,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
252011,Birch Road,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
252011,Birch Road,2023-06-03T23:30:00.000+00:00,transformer,,Temperature,C,28.6
252011,Birch Road,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252011,Birch Road,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
252011,Birch Road,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
252011,Birch Road,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
252011,Birch Road,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
252011,Birch Road,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
252011,Birch Road,2023-06-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
252011,Birch Road,2023-06-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
252011,Birch Road,2023-06-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.99
252011,Birch Road,2023-06-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.1
252011,Birch Road,2023-06-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.34
252011,Birch Road,2023-06-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
252011,Birch Road,2023-06-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
252011,Birch Road,2023-06-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
252011,Birch Road,2023-06-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
252011,Birch Road,2023-06-03T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-03T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-03T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-03T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-03T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-03T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-03T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-03T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
252011,Birch Road,2023-06-03T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
252011,Birch Road,2023-06-03T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
252011,Birch Road,2023-06-03T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
252011,Birch Road,2023-06-03T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-03T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-03T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
252011,Birch Road,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
252011,Birch Road,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
252011,Birch Road,2023-06-03T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
252011,Birch Road,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
252011,Birch Road,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
252011,Birch Road,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
252011,Birch Road,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
252011,Birch Road,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.12
252011,Birch Road,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
252011,Birch Road,2023-06-03T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
252011,Birch Road,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
252011,Birch Road,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
252011,Birch Road,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
252011,Birch Road,2023-06-03T23:20:00.000+00:00,transformer,,Temperature,C,28.7
252011,Birch Road,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252011,Birch Road,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
252011,Birch Road,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
252011,Birch Road,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
252011,Birch Road,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
252011,Birch Road,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
252011,Birch Road,2023-06-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
252011,Birch Road,2023-06-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.31
252011,Birch Road,2023-06-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.79
252011,Birch Road,2023-06-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.21
252011,Birch Road,2023-06-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
252011,Birch Road,2023-06-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
252011,Birch Road,2023-06-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
252011,Birch Road,2023-06-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
252011,Birch Road,2023-06-03T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-03T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-03T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-03T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-03T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-03T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-03T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-03T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
252011,Birch Road,2023-06-03T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
252011,Birch Road,2023-06-03T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
252011,Birch Road,2023-06-03T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
252011,Birch Road,2023-06-03T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-03T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-03T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
252011,Birch Road,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
252011,Birch Road,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
252011,Birch Road,2023-06-03T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
252011,Birch Road,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
252011,Birch Road,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
252011,Birch Road,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
252011,Birch Road,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
252011,Birch Road,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.8
252011,Birch Road,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
252011,Birch Road,2023-06-03T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
252011,Birch Road,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
252011,Birch Road,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
252011,Birch Road,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
252011,Birch Road,2023-06-03T23:10:00.000+00:00,transformer,,Temperature,C,28.8
252011,Birch Road,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252011,Birch Road,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
252011,Birch Road,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
252011,Birch Road,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
252011,Birch Road,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
252011,Birch Road,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
252011,Birch Road,2023-06-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
252011,Birch Road,2023-06-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.66
252011,Birch Road,2023-06-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.39
252011,Birch Road,2023-06-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.76
252011,Birch Road,2023-06-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
252011,Birch Road,2023-06-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
252011,Birch Road,2023-06-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
252011,Birch Road,2023-06-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
252011,Birch Road,2023-06-03T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-03T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-03T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-03T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-03T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-03T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-03T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-03T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
252011,Birch Road,2023-06-03T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-03T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
252011,Birch Road,2023-06-03T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
252011,Birch Road,2023-06-03T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-03T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-03T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
252011,Birch Road,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
252011,Birch Road,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
252011,Birch Road,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
252011,Birch Road,2023-06-03T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
252011,Birch Road,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
252011,Birch Road,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
252011,Birch Road,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
252011,Birch Road,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
252011,Birch Road,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
252011,Birch Road,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
252011,Birch Road,2023-06-03T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
252011,Birch Road,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
252011,Birch Road,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
252011,Birch Road,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
252011,Birch Road,2023-06-03T23:00:00.000+00:00,transformer,,Temperature,C,28.9
252011,Birch Road,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
252011,Birch Road,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
252011,Birch Road,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
252011,Birch Road,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
252011,Birch Road,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
252011,Birch Road,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
252011,Birch Road,2023-06-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
252011,Birch Road,2023-06-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
252011,Birch Road,2023-06-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.32
252011,Birch Road,2023-06-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.87
252011,Birch Road,2023-06-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.55
252011,Birch Road,2023-06-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
252011,Birch Road,2023-06-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
252011,Birch Road,2023-06-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
252011,Birch Road,2023-06-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
252011,Birch Road,2023-06-03T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-03T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-03T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-03T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-03T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-03T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-03T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-03T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
252011,Birch Road,2023-06-03T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
252011,Birch Road,2023-06-03T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
252011,Birch Road,2023-06-03T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
252011,Birch Road,2023-06-03T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-03T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-03T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
252011,Birch Road,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
252011,Birch Road,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
252011,Birch Road,2023-06-03T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
252011,Birch Road,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
252011,Birch Road,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
252011,Birch Road,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
252011,Birch Road,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
252011,Birch Road,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
252011,Birch Road,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.23
252011,Birch Road,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
252011,Birch Road,2023-06-03T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
252011,Birch Road,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
252011,Birch Road,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
252011,Birch Road,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
252011,Birch Road,2023-06-03T22:50:00.000+00:00,transformer,,Temperature,C,29.0
252011,Birch Road,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252011,Birch Road,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
252011,Birch Road,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
252011,Birch Road,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
252011,Birch Road,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
252011,Birch Road,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
252011,Birch Road,2023-06-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
252011,Birch Road,2023-06-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.51
252011,Birch Road,2023-06-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.8
252011,Birch Road,2023-06-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.69
252011,Birch Road,2023-06-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
252011,Birch Road,2023-06-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
252011,Birch Road,2023-06-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
