Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
252011,Birch Road,2023-06-03T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-03T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-03T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-03T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-03T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-03T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-03T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-03T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
252011,Birch Road,2023-06-03T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
252011,Birch Road,2023-06-03T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
252011,Birch Road,2023-06-03T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
252011,Birch Road,2023-06-03T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-03T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-03T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
252011,Birch Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
252011,Birch Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
252011,Birch Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
252011,Birch Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
252011,Birch Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
252011,Birch Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
252011,Birch Road,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
252011,Birch Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
252011,Birch Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
252011,Birch Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.64
252011,Birch Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
252011,Birch Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
252011,Birch Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
252011,Birch Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
252011,Birch Road,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
252011,Birch Road,2023-06-03T22:40:00.000+00:00,transformer,,Temperature,C,29.1
252011,Birch Road,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252011,Birch Road,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
252011,Birch Road,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
252011,Birch Road,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
252011,Birch Road,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
252011,Birch Road,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
252011,Birch Road,2023-06-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
252011,Birch Road,2023-06-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.64
252011,Birch Road,2023-06-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.39
252011,Birch Road,2023-06-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.04
252011,Birch Road,2023-06-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
252011,Birch Road,2023-06-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
252011,Birch Road,2023-06-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
252011,Birch Road,2023-06-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
252011,Birch Road,2023-06-03T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-03T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-03T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
252011,Birch Road,2023-06-03T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-03T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-03T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-03T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-03T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
252011,Birch Road,2023-06-03T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-03T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
252011,Birch Road,2023-06-03T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
252011,Birch Road,2023-06-03T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-03T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-03T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
252011,Birch Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
252011,Birch Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
252011,Birch Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
252011,Birch Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
252011,Birch Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
252011,Birch Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
252011,Birch Road,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
252011,Birch Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
252011,Birch Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
252011,Birch Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.02
252011,Birch Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
252011,Birch Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
252011,Birch Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
252011,Birch Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
252011,Birch Road,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
252011,Birch Road,2023-06-03T22:30:00.000+00:00,transformer,,Temperature,C,29.2
252011,Birch Road,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252011,Birch Road,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
252011,Birch Road,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
252011,Birch Road,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
252011,Birch Road,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
252011,Birch Road,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
252011,Birch Road,2023-06-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
252011,Birch Road,2023-06-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.88
252011,Birch Road,2023-06-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.81
252011,Birch Road,2023-06-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.79
252011,Birch Road,2023-06-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
252011,Birch Road,2023-06-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
252011,Birch Road,2023-06-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
252011,Birch Road,2023-06-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
252011,Birch Road,2023-06-03T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-03T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-03T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-03T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-03T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-03T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.23
252011,Birch Road,2023-06-03T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-03T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252011,Birch Road,2023-06-03T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-03T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-03T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-03T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
252011,Birch Road,2023-06-03T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-03T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
252011,Birch Road,2023-06-03T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
252011,Birch Road,2023-06-03T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-03T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-03T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
252011,Birch Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
252011,Birch Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
252011,Birch Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
252011,Birch Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
252011,Birch Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
252011,Birch Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
252011,Birch Road,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
252011,Birch Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
252011,Birch Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
252011,Birch Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
252011,Birch Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
252011,Birch Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
252011,Birch Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
252011,Birch Road,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
252011,Birch Road,2023-06-03T22:20:00.000+00:00,transformer,,Temperature,C,29.3
252011,Birch Road,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252011,Birch Road,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
252011,Birch Road,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252011,Birch Road,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
252011,Birch Road,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252011,Birch Road,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
252011,Birch Road,2023-06-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
252011,Birch Road,2023-06-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.28
252011,Birch Road,2023-06-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.96
252011,Birch Road,2023-06-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.56
252011,Birch Road,2023-06-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
252011,Birch Road,2023-06-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
252011,Birch Road,2023-06-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
252011,Birch Road,2023-06-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
252011,Birch Road,2023-06-03T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-03T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-03T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-03T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-03T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.18
252011,Birch Road,2023-06-03T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-03T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-03T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-03T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-03T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-03T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
252011,Birch Road,2023-06-03T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
252011,Birch Road,2023-06-03T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
252011,Birch Road,2023-06-03T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
252011,Birch Road,2023-06-03T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-03T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-03T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
252011,Birch Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
252011,Birch Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
252011,Birch Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
252011,Birch Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
252011,Birch Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
252011,Birch Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
252011,Birch Road,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
252011,Birch Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
252011,Birch Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
252011,Birch Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.72
252011,Birch Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
252011,Birch Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
252011,Birch Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
252011,Birch Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
252011,Birch Road,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
252011,Birch Road,2023-06-03T22:10:00.000+00:00,transformer,,Temperature,C,29.3
252011,Birch Road,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252011,Birch Road,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
252011,Birch Road,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
252011,Birch Road,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
252011,Birch Road,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
252011,Birch Road,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
252011,Birch Road,2023-06-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
252011,Birch Road,2023-06-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
252011,Birch Road,2023-06-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.43
252011,Birch Road,2023-06-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.98
252011,Birch Road,2023-06-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.08
252011,Birch Road,2023-06-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
252011,Birch Road,2023-06-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
252011,Birch Road,2023-06-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
252011,Birch Road,2023-06-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
252011,Birch Road,2023-06-03T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-03T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-03T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-03T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-03T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-03T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.26
252011,Birch Road,2023-06-03T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-03T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
252011,Birch Road,2023-06-03T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-03T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-03T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-03T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
252011,Birch Road,2023-06-03T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
252011,Birch Road,2023-06-03T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
252011,Birch Road,2023-06-03T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
252011,Birch Road,2023-06-03T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-03T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-03T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
252011,Birch Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
252011,Birch Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
252011,Birch Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
252011,Birch Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
252011,Birch Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
252011,Birch Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
252011,Birch Road,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
252011,Birch Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
252011,Birch Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
252011,Birch Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
252011,Birch Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.25
252011,Birch Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
252011,Birch Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
252011,Birch Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
252011,Birch Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
252011,Birch Road,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
252011,Birch Road,2023-06-03T22:00:00.000+00:00,transformer,,Temperature,C,29.4
252011,Birch Road,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252011,Birch Road,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
252011,Birch Road,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
252011,Birch Road,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
252011,Birch Road,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
252011,Birch Road,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
252011,Birch Road,2023-06-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
252011,Birch Road,2023-06-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.85
252011,Birch Road,2023-06-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.66
252011,Birch Road,2023-06-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.75
252011,Birch Road,2023-06-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
252011,Birch Road,2023-06-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
252011,Birch Road,2023-06-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
252011,Birch Road,2023-06-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
252011,Birch Road,2023-06-03T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-03T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-03T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-03T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
252011,Birch Road,2023-06-03T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-03T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-03T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-03T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-03T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
252011,Birch Road,2023-06-03T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-06-03T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
252011,Birch Road,2023-06-03T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
252011,Birch Road,2023-06-03T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-03T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-03T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
252011,Birch Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
252011,Birch Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
252011,Birch Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
252011,Birch Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
252011,Birch Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
252011,Birch Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
252011,Birch Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
252011,Birch Road,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
252011,Birch Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
252011,Birch Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
252011,Birch Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.59
252011,Birch Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
252011,Birch Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
252011,Birch Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
252011,Birch Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
252011,Birch Road,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
252011,Birch Road,2023-06-03T21:50:00.000+00:00,transformer,,Temperature,C,29.5
252011,Birch Road,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252011,Birch Road,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
252011,Birch Road,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252011,Birch Road,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
252011,Birch Road,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252011,Birch Road,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
252011,Birch Road,2023-06-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
252011,Birch Road,2023-06-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.64
252011,Birch Road,2023-06-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.34
252011,Birch Road,2023-06-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.29
252011,Birch Road,2023-06-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
252011,Birch Road,2023-06-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
252011,Birch Road,2023-06-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
252011,Birch Road,2023-06-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
252011,Birch Road,2023-06-03T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-03T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-03T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-03T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.13
252011,Birch Road,2023-06-03T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-03T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-03T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-03T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-03T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
252011,Birch Road,2023-06-03T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
252011,Birch Road,2023-06-03T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
252011,Birch Road,2023-06-03T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
252011,Birch Road,2023-06-03T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-03T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-03T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
252011,Birch Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
252011,Birch Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
252011,Birch Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
252011,Birch Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
252011,Birch Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
252011,Birch Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
252011,Birch Road,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
252011,Birch Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
252011,Birch Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
252011,Birch Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.9
252011,Birch Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
252011,Birch Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
252011,Birch Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
252011,Birch Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
252011,Birch Road,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
252011,Birch Road,2023-06-03T21:40:00.000+00:00,transformer,,Temperature,C,29.6
252011,Birch Road,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252011,Birch Road,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
252011,Birch Road,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
252011,Birch Road,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
252011,Birch Road,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
252011,Birch Road,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
252011,Birch Road,2023-06-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
252011,Birch Road,2023-06-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.35
252011,Birch Road,2023-06-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.48
252011,Birch Road,2023-06-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.63
252011,Birch Road,2023-06-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
252011,Birch Road,2023-06-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
252011,Birch Road,2023-06-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
252011,Birch Road,2023-06-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
252011,Birch Road,2023-06-03T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-03T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-03T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-03T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-03T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-03T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-03T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-03T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
252011,Birch Road,2023-06-03T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
252011,Birch Road,2023-06-03T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
252011,Birch Road,2023-06-03T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
252011,Birch Road,2023-06-03T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-03T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-03T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
252011,Birch Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
252011,Birch Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
252011,Birch Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
252011,Birch Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
252011,Birch Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
252011,Birch Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
252011,Birch Road,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
252011,Birch Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.76
252011,Birch Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
252011,Birch Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.66
252011,Birch Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
252011,Birch Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
252011,Birch Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
252011,Birch Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
252011,Birch Road,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
252011,Birch Road,2023-06-03T21:30:00.000+00:00,transformer,,Temperature,C,29.7
252011,Birch Road,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252011,Birch Road,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
252011,Birch Road,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
252011,Birch Road,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
252011,Birch Road,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
252011,Birch Road,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
252011,Birch Road,2023-06-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
252011,Birch Road,2023-06-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.1
252011,Birch Road,2023-06-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.38
252011,Birch Road,2023-06-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.51
252011,Birch Road,2023-06-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
252011,Birch Road,2023-06-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
252011,Birch Road,2023-06-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
252011,Birch Road,2023-06-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
252011,Birch Road,2023-06-03T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-03T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-03T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-03T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-03T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.2
252011,Birch Road,2023-06-03T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-03T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252011,Birch Road,2023-06-03T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-03T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-03T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-03T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
252011,Birch Road,2023-06-03T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
252011,Birch Road,2023-06-03T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
252011,Birch Road,2023-06-03T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
252011,Birch Road,2023-06-03T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
252011,Birch Road,2023-06-03T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-03T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
252011,Birch Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
252011,Birch Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
252011,Birch Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
252011,Birch Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
252011,Birch Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
252011,Birch Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
252011,Birch Road,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
252011,Birch Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
252011,Birch Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
252011,Birch Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.6
252011,Birch Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
252011,Birch Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
252011,Birch Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
252011,Birch Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.7
252011,Birch Road,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
252011,Birch Road,2023-06-03T21:20:00.000+00:00,transformer,,Temperature,C,29.8
252011,Birch Road,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252011,Birch Road,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
252011,Birch Road,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
252011,Birch Road,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
252011,Birch Road,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252011,Birch Road,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
252011,Birch Road,2023-06-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
252011,Birch Road,2023-06-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.53
252011,Birch Road,2023-06-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.73
252011,Birch Road,2023-06-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.56
252011,Birch Road,2023-06-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
252011,Birch Road,2023-06-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
252011,Birch Road,2023-06-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
252011,Birch Road,2023-06-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
252011,Birch Road,2023-06-03T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-03T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-03T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-03T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-03T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-03T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.26
252011,Birch Road,2023-06-03T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-03T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
252011,Birch Road,2023-06-03T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-03T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-03T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-03T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
252011,Birch Road,2023-06-03T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
252011,Birch Road,2023-06-03T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
252011,Birch Road,2023-06-03T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
252011,Birch Road,2023-06-03T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
252011,Birch Road,2023-06-03T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-03T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
252011,Birch Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
252011,Birch Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
252011,Birch Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
252011,Birch Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
252011,Birch Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
252011,Birch Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
252011,Birch Road,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
252011,Birch Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
252011,Birch Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
252011,Birch Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
252011,Birch Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.07
252011,Birch Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
252011,Birch Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
252011,Birch Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
252011,Birch Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
252011,Birch Road,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
252011,Birch Road,2023-06-03T21:10:00.000+00:00,transformer,,Temperature,C,29.9
252011,Birch Road,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252011,Birch Road,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
252011,Birch Road,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
252011,Birch Road,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
252011,Birch Road,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
252011,Birch Road,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
252011,Birch Road,2023-06-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
252011,Birch Road,2023-06-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.48
252011,Birch Road,2023-06-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.36
252011,Birch Road,2023-06-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.87
252011,Birch Road,2023-06-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
252011,Birch Road,2023-06-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
252011,Birch Road,2023-06-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
252011,Birch Road,2023-06-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
