Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-03T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-03T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-03T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-03T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-03T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-03T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-03T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-03T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-03T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
252011,Birch Road,2023-06-03T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
252011,Birch Road,2023-06-03T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-03T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
252011,Birch Road,2023-06-03T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
252011,Birch Road,2023-06-03T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
252011,Birch Road,2023-06-03T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-03T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
252011,Birch Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
252011,Birch Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
252011,Birch Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
252011,Birch Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
252011,Birch Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
252011,Birch Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
252011,Birch Road,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
252011,Birch Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
252011,Birch Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
252011,Birch Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.92
252011,Birch Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
252011,Birch Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
252011,Birch Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
252011,Birch Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
252011,Birch Road,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
252011,Birch Road,2023-06-03T21:00:00.000+00:00,transformer,,Temperature,C,29.9
252011,Birch Road,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252011,Birch Road,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
252011,Birch Road,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252011,Birch Road,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
252011,Birch Road,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252011,Birch Road,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
252011,Birch Road,2023-06-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
252011,Birch Road,2023-06-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.66
252011,Birch Road,2023-06-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.52
252011,Birch Road,2023-06-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.96
252011,Birch Road,2023-06-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
252011,Birch Road,2023-06-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
252011,Birch Road,2023-06-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
252011,Birch Road,2023-06-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
252011,Birch Road,2023-06-03T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-03T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-03T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
252011,Birch Road,2023-06-03T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-03T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-03T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-03T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
252011,Birch Road,2023-06-03T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
252011,Birch Road,2023-06-03T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
252011,Birch Road,2023-06-03T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
252011,Birch Road,2023-06-03T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
252011,Birch Road,2023-06-03T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
252011,Birch Road,2023-06-03T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-03T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
252011,Birch Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
252011,Birch Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
252011,Birch Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
252011,Birch Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
252011,Birch Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
252011,Birch Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
252011,Birch Road,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
252011,Birch Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
252011,Birch Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
252011,Birch Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
252011,Birch Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.97
252011,Birch Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
252011,Birch Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
252011,Birch Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
252011,Birch Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.1
252011,Birch Road,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
252011,Birch Road,2023-06-03T20:50:00.000+00:00,transformer,,Temperature,C,30.0
252011,Birch Road,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252011,Birch Road,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
252011,Birch Road,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
252011,Birch Road,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
252011,Birch Road,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
252011,Birch Road,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
252011,Birch Road,2023-06-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
252011,Birch Road,2023-06-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
252011,Birch Road,2023-06-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.43
252011,Birch Road,2023-06-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.8
252011,Birch Road,2023-06-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.89
252011,Birch Road,2023-06-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
252011,Birch Road,2023-06-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
252011,Birch Road,2023-06-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
252011,Birch Road,2023-06-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
252011,Birch Road,2023-06-03T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-03T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-03T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-06-03T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-03T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-03T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-03T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-03T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
252011,Birch Road,2023-06-03T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-03T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
252011,Birch Road,2023-06-03T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
252011,Birch Road,2023-06-03T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
252011,Birch Road,2023-06-03T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-03T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
252011,Birch Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
252011,Birch Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
252011,Birch Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
252011,Birch Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
252011,Birch Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
252011,Birch Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
252011,Birch Road,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
252011,Birch Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
252011,Birch Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
252011,Birch Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.62
252011,Birch Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
252011,Birch Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
252011,Birch Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
252011,Birch Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.4
252011,Birch Road,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
252011,Birch Road,2023-06-03T20:40:00.000+00:00,transformer,,Temperature,C,30.1
252011,Birch Road,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252011,Birch Road,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
252011,Birch Road,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
252011,Birch Road,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
252011,Birch Road,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252011,Birch Road,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
252011,Birch Road,2023-06-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
252011,Birch Road,2023-06-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
252011,Birch Road,2023-06-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.78
252011,Birch Road,2023-06-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.99
252011,Birch Road,2023-06-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.08
252011,Birch Road,2023-06-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
252011,Birch Road,2023-06-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
252011,Birch Road,2023-06-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
252011,Birch Road,2023-06-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
252011,Birch Road,2023-06-03T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-03T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-03T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-03T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-03T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-03T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-03T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-03T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-03T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
252011,Birch Road,2023-06-03T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
252011,Birch Road,2023-06-03T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
252011,Birch Road,2023-06-03T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
252011,Birch Road,2023-06-03T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
252011,Birch Road,2023-06-03T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-03T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
252011,Birch Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
252011,Birch Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
252011,Birch Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
252011,Birch Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
252011,Birch Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
252011,Birch Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
252011,Birch Road,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
252011,Birch Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.99
252011,Birch Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
252011,Birch Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.08
252011,Birch Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
252011,Birch Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
252011,Birch Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
252011,Birch Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.3
252011,Birch Road,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
252011,Birch Road,2023-06-03T20:30:00.000+00:00,transformer,,Temperature,C,30.2
252011,Birch Road,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252011,Birch Road,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
252011,Birch Road,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
252011,Birch Road,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
252011,Birch Road,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252011,Birch Road,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
252011,Birch Road,2023-06-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
252011,Birch Road,2023-06-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.62
252011,Birch Road,2023-06-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.16
252011,Birch Road,2023-06-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.83
252011,Birch Road,2023-06-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
252011,Birch Road,2023-06-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
252011,Birch Road,2023-06-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
252011,Birch Road,2023-06-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
252011,Birch Road,2023-06-03T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-03T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-03T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-03T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-03T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-03T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-03T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-03T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-03T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
252011,Birch Road,2023-06-03T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
252011,Birch Road,2023-06-03T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
252011,Birch Road,2023-06-03T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
252011,Birch Road,2023-06-03T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
252011,Birch Road,2023-06-03T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-03T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
252011,Birch Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
252011,Birch Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
252011,Birch Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
252011,Birch Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
252011,Birch Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
252011,Birch Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
252011,Birch Road,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
252011,Birch Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.18
252011,Birch Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
252011,Birch Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.13
252011,Birch Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
252011,Birch Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
252011,Birch Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
252011,Birch Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.5
252011,Birch Road,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
252011,Birch Road,2023-06-03T20:20:00.000+00:00,transformer,,Temperature,C,30.3
252011,Birch Road,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252011,Birch Road,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
252011,Birch Road,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
252011,Birch Road,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
252011,Birch Road,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252011,Birch Road,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
252011,Birch Road,2023-06-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
252011,Birch Road,2023-06-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
252011,Birch Road,2023-06-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.99
252011,Birch Road,2023-06-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.15
252011,Birch Road,2023-06-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.46
252011,Birch Road,2023-06-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
252011,Birch Road,2023-06-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
252011,Birch Road,2023-06-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
252011,Birch Road,2023-06-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
252011,Birch Road,2023-06-03T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-03T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-03T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-03T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-03T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-03T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-03T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-03T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-03T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-03T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
252011,Birch Road,2023-06-03T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
252011,Birch Road,2023-06-03T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
252011,Birch Road,2023-06-03T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
252011,Birch Road,2023-06-03T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
252011,Birch Road,2023-06-03T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-03T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
252011,Birch Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
252011,Birch Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
252011,Birch Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
252011,Birch Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
252011,Birch Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
252011,Birch Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
252011,Birch Road,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
252011,Birch Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.77
252011,Birch Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
252011,Birch Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.1
252011,Birch Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
252011,Birch Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
252011,Birch Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
252011,Birch Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.8
252011,Birch Road,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
252011,Birch Road,2023-06-03T20:10:00.000+00:00,transformer,,Temperature,C,30.4
252011,Birch Road,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
252011,Birch Road,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252011,Birch Road,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
252011,Birch Road,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252011,Birch Road,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
252011,Birch Road,2023-06-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
252011,Birch Road,2023-06-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.26
252011,Birch Road,2023-06-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.93
252011,Birch Road,2023-06-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.58
252011,Birch Road,2023-06-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
252011,Birch Road,2023-06-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
252011,Birch Road,2023-06-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
252011,Birch Road,2023-06-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
252011,Birch Road,2023-06-03T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-03T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-03T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-03T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-03T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-03T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-03T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-03T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-03T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-03T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
252011,Birch Road,2023-06-03T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
252011,Birch Road,2023-06-03T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
252011,Birch Road,2023-06-03T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
252011,Birch Road,2023-06-03T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
252011,Birch Road,2023-06-03T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-03T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
252011,Birch Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
252011,Birch Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
252011,Birch Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
252011,Birch Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
252011,Birch Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
252011,Birch Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
252011,Birch Road,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
252011,Birch Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.89
252011,Birch Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
252011,Birch Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.26
252011,Birch Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
252011,Birch Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
252011,Birch Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
252011,Birch Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.3
252011,Birch Road,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
252011,Birch Road,2023-06-03T20:00:00.000+00:00,transformer,,Temperature,C,30.5
252011,Birch Road,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252011,Birch Road,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
252011,Birch Road,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
252011,Birch Road,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
252011,Birch Road,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252011,Birch Road,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
252011,Birch Road,2023-06-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
252011,Birch Road,2023-06-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.1
252011,Birch Road,2023-06-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.42
252011,Birch Road,2023-06-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.46
252011,Birch Road,2023-06-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
252011,Birch Road,2023-06-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
252011,Birch Road,2023-06-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
252011,Birch Road,2023-06-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
252011,Birch Road,2023-06-03T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-03T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-03T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-03T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-03T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-03T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-03T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-03T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-03T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
252011,Birch Road,2023-06-03T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
252011,Birch Road,2023-06-03T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
252011,Birch Road,2023-06-03T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
252011,Birch Road,2023-06-03T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
252011,Birch Road,2023-06-03T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
252011,Birch Road,2023-06-03T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
252011,Birch Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
252011,Birch Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
252011,Birch Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
252011,Birch Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
252011,Birch Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
252011,Birch Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
252011,Birch Road,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
252011,Birch Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.13
252011,Birch Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
252011,Birch Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
252011,Birch Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.69
252011,Birch Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.37
252011,Birch Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
252011,Birch Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
252011,Birch Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.7
252011,Birch Road,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
252011,Birch Road,2023-06-03T19:50:00.000+00:00,transformer,,Temperature,C,30.6
252011,Birch Road,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
252011,Birch Road,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252011,Birch Road,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
252011,Birch Road,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252011,Birch Road,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
252011,Birch Road,2023-06-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
252011,Birch Road,2023-06-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.62
252011,Birch Road,2023-06-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.74
252011,Birch Road,2023-06-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.23
252011,Birch Road,2023-06-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
252011,Birch Road,2023-06-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
252011,Birch Road,2023-06-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
252011,Birch Road,2023-06-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
252011,Birch Road,2023-06-03T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-03T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-03T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-03T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-03T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-03T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-03T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-03T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-03T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-03T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-06-03T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
252011,Birch Road,2023-06-03T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
252011,Birch Road,2023-06-03T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
252011,Birch Road,2023-06-03T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
252011,Birch Road,2023-06-03T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
252011,Birch Road,2023-06-03T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-03T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
252011,Birch Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
252011,Birch Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
252011,Birch Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
252011,Birch Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
252011,Birch Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
252011,Birch Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
252011,Birch Road,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
252011,Birch Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.88
252011,Birch Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
252011,Birch Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.73
252011,Birch Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
252011,Birch Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
252011,Birch Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
252011,Birch Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.3
252011,Birch Road,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
252011,Birch Road,2023-06-03T19:40:00.000+00:00,transformer,,Temperature,C,30.7
252011,Birch Road,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252011,Birch Road,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
252011,Birch Road,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
252011,Birch Road,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
252011,Birch Road,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252011,Birch Road,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
252011,Birch Road,2023-06-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
252011,Birch Road,2023-06-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
252011,Birch Road,2023-06-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.41
252011,Birch Road,2023-06-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.68
252011,Birch Road,2023-06-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.39
252011,Birch Road,2023-06-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
252011,Birch Road,2023-06-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
252011,Birch Road,2023-06-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
252011,Birch Road,2023-06-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
252011,Birch Road,2023-06-03T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-03T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-03T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
252011,Birch Road,2023-06-03T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-03T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252011,Birch Road,2023-06-03T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-03T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-03T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-03T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-03T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
252011,Birch Road,2023-06-03T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
252011,Birch Road,2023-06-03T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
252011,Birch Road,2023-06-03T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
252011,Birch Road,2023-06-03T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
252011,Birch Road,2023-06-03T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
252011,Birch Road,2023-06-03T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
252011,Birch Road,2023-06-03T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
252011,Birch Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
252011,Birch Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
252011,Birch Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
252011,Birch Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
252011,Birch Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
252011,Birch Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
252011,Birch Road,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
252011,Birch Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.52
252011,Birch Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
252011,Birch Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.77
252011,Birch Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
252011,Birch Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
252011,Birch Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
252011,Birch Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.3
252011,Birch Road,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
252011,Birch Road,2023-06-03T19:30:00.000+00:00,transformer,,Temperature,C,30.9
252011,Birch Road,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252011,Birch Road,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
252011,Birch Road,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252011,Birch Road,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
252011,Birch Road,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252011,Birch Road,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
252011,Birch Road,2023-06-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
252011,Birch Road,2023-06-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
252011,Birch Road,2023-06-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.88
252011,Birch Road,2023-06-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.79
252011,Birch Road,2023-06-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.26
252011,Birch Road,2023-06-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
252011,Birch Road,2023-06-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
252011,Birch Road,2023-06-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
252011,Birch Road,2023-06-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
