Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-03T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-03T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-03T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-03T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-03T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-03T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-03T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-03T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-03T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-03T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-03T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-06-03T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
252011,Birch Road,2023-06-03T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
252011,Birch Road,2023-06-03T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
252011,Birch Road,2023-06-03T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
252011,Birch Road,2023-06-03T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
252011,Birch Road,2023-06-03T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-03T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
252011,Birch Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
252011,Birch Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
252011,Birch Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
252011,Birch Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
252011,Birch Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
252011,Birch Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
252011,Birch Road,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
252011,Birch Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.37
252011,Birch Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
252011,Birch Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.69
252011,Birch Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
252011,Birch Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
252011,Birch Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
252011,Birch Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.9
252011,Birch Road,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
252011,Birch Road,2023-06-03T19:20:00.000+00:00,transformer,,Temperature,C,31.1
252011,Birch Road,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
252011,Birch Road,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252011,Birch Road,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
252011,Birch Road,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252011,Birch Road,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
252011,Birch Road,2023-06-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
252011,Birch Road,2023-06-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
252011,Birch Road,2023-06-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.65
252011,Birch Road,2023-06-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.46
252011,Birch Road,2023-06-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.86
252011,Birch Road,2023-06-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
252011,Birch Road,2023-06-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
252011,Birch Road,2023-06-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
252011,Birch Road,2023-06-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
252011,Birch Road,2023-06-03T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-03T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-03T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-03T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-03T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-03T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-03T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-03T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-03T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
252011,Birch Road,2023-06-03T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
252011,Birch Road,2023-06-03T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
252011,Birch Road,2023-06-03T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
252011,Birch Road,2023-06-03T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
252011,Birch Road,2023-06-03T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-03T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
252011,Birch Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
252011,Birch Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
252011,Birch Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
252011,Birch Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
252011,Birch Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
252011,Birch Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
252011,Birch Road,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
252011,Birch Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.23
252011,Birch Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
252011,Birch Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.43
252011,Birch Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
252011,Birch Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
252011,Birch Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
252011,Birch Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.7
252011,Birch Road,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
252011,Birch Road,2023-06-03T19:10:00.000+00:00,transformer,,Temperature,C,31.3
252011,Birch Road,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
252011,Birch Road,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252011,Birch Road,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
252011,Birch Road,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
252011,Birch Road,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
252011,Birch Road,2023-06-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
252011,Birch Road,2023-06-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
252011,Birch Road,2023-06-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
252011,Birch Road,2023-06-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.89
252011,Birch Road,2023-06-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.18
252011,Birch Road,2023-06-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.1
252011,Birch Road,2023-06-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
252011,Birch Road,2023-06-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
252011,Birch Road,2023-06-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
252011,Birch Road,2023-06-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
252011,Birch Road,2023-06-03T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-03T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-03T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.16
252011,Birch Road,2023-06-03T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-03T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-03T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-03T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-03T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
252011,Birch Road,2023-06-03T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
252011,Birch Road,2023-06-03T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
252011,Birch Road,2023-06-03T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
252011,Birch Road,2023-06-03T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
252011,Birch Road,2023-06-03T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
252011,Birch Road,2023-06-03T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
252011,Birch Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
252011,Birch Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
252011,Birch Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
252011,Birch Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
252011,Birch Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
252011,Birch Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
252011,Birch Road,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
252011,Birch Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.83
252011,Birch Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
252011,Birch Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.87
252011,Birch Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
252011,Birch Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,76.8
252011,Birch Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
252011,Birch Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,126.0
252011,Birch Road,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
252011,Birch Road,2023-06-03T19:00:00.000+00:00,transformer,,Temperature,C,31.4
252011,Birch Road,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
252011,Birch Road,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252011,Birch Road,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
252011,Birch Road,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252011,Birch Road,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
252011,Birch Road,2023-06-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
252011,Birch Road,2023-06-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
252011,Birch Road,2023-06-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.67
252011,Birch Road,2023-06-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.96
252011,Birch Road,2023-06-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.48
252011,Birch Road,2023-06-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
252011,Birch Road,2023-06-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
252011,Birch Road,2023-06-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
252011,Birch Road,2023-06-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
252011,Birch Road,2023-06-03T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-03T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-03T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-03T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-03T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-03T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-03T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-03T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-03T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-03T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-03T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
252011,Birch Road,2023-06-03T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
252011,Birch Road,2023-06-03T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
252011,Birch Road,2023-06-03T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
252011,Birch Road,2023-06-03T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
252011,Birch Road,2023-06-03T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
252011,Birch Road,2023-06-03T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
252011,Birch Road,2023-06-03T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
252011,Birch Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
252011,Birch Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
252011,Birch Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
252011,Birch Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
252011,Birch Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
252011,Birch Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
252011,Birch Road,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
252011,Birch Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
252011,Birch Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
252011,Birch Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.75
252011,Birch Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
252011,Birch Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,82.0
252011,Birch Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
252011,Birch Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,128.4
252011,Birch Road,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
252011,Birch Road,2023-06-03T18:50:00.000+00:00,transformer,,Temperature,C,31.5
252011,Birch Road,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
252011,Birch Road,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252011,Birch Road,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
252011,Birch Road,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252011,Birch Road,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
252011,Birch Road,2023-06-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
252011,Birch Road,2023-06-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
252011,Birch Road,2023-06-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
252011,Birch Road,2023-06-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.39
252011,Birch Road,2023-06-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.42
252011,Birch Road,2023-06-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.14
252011,Birch Road,2023-06-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
252011,Birch Road,2023-06-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
252011,Birch Road,2023-06-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
252011,Birch Road,2023-06-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
252011,Birch Road,2023-06-03T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-03T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-03T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-03T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-03T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-03T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
252011,Birch Road,2023-06-03T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-03T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-03T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-03T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-03T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-03T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
252011,Birch Road,2023-06-03T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
252011,Birch Road,2023-06-03T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
252011,Birch Road,2023-06-03T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
252011,Birch Road,2023-06-03T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
252011,Birch Road,2023-06-03T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-03T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
252011,Birch Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
252011,Birch Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
252011,Birch Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
252011,Birch Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
252011,Birch Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
252011,Birch Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
252011,Birch Road,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
252011,Birch Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.47
252011,Birch Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
252011,Birch Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.77
252011,Birch Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
252011,Birch Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,60.6
252011,Birch Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
252011,Birch Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.3
252011,Birch Road,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
252011,Birch Road,2023-06-03T18:40:00.000+00:00,transformer,,Temperature,C,31.5
252011,Birch Road,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
252011,Birch Road,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
252011,Birch Road,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252011,Birch Road,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
252011,Birch Road,2023-06-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
252011,Birch Road,2023-06-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
252011,Birch Road,2023-06-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.3
252011,Birch Road,2023-06-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.28
252011,Birch Road,2023-06-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,8.7
252011,Birch Road,2023-06-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
252011,Birch Road,2023-06-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
252011,Birch Road,2023-06-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
252011,Birch Road,2023-06-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
252011,Birch Road,2023-06-03T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-03T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-03T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-03T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-03T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-03T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
252011,Birch Road,2023-06-03T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-03T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252011,Birch Road,2023-06-03T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-03T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-03T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-03T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-03T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
252011,Birch Road,2023-06-03T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-06-03T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
252011,Birch Road,2023-06-03T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
252011,Birch Road,2023-06-03T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
252011,Birch Road,2023-06-03T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-03T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
252011,Birch Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
252011,Birch Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
252011,Birch Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
252011,Birch Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
252011,Birch Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
252011,Birch Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
252011,Birch Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
252011,Birch Road,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
252011,Birch Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.28
252011,Birch Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
252011,Birch Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.14
252011,Birch Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
252011,Birch Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,75.8
252011,Birch Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
252011,Birch Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,123.1
252011,Birch Road,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
252011,Birch Road,2023-06-03T18:30:00.000+00:00,transformer,,Temperature,C,31.4
252011,Birch Road,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
252011,Birch Road,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
252011,Birch Road,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
252011,Birch Road,2023-06-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
252011,Birch Road,2023-06-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
252011,Birch Road,2023-06-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.15
252011,Birch Road,2023-06-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.8
252011,Birch Road,2023-06-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,8.93
252011,Birch Road,2023-06-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
252011,Birch Road,2023-06-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
252011,Birch Road,2023-06-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
252011,Birch Road,2023-06-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
252011,Birch Road,2023-06-03T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-03T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-03T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-03T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
252011,Birch Road,2023-06-03T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-03T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
252011,Birch Road,2023-06-03T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-03T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252011,Birch Road,2023-06-03T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-03T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-03T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-03T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-03T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
252011,Birch Road,2023-06-03T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
252011,Birch Road,2023-06-03T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
252011,Birch Road,2023-06-03T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
252011,Birch Road,2023-06-03T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
252011,Birch Road,2023-06-03T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-03T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
252011,Birch Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
252011,Birch Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
252011,Birch Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
252011,Birch Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
252011,Birch Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
252011,Birch Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
252011,Birch Road,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
252011,Birch Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
252011,Birch Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.38
252011,Birch Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.4
252011,Birch Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
252011,Birch Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,71.1
252011,Birch Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
252011,Birch Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,116.1
252011,Birch Road,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
252011,Birch Road,2023-06-03T18:20:00.000+00:00,transformer,,Temperature,C,31.4
252011,Birch Road,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
252011,Birch Road,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252011,Birch Road,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
252011,Birch Road,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252011,Birch Road,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
252011,Birch Road,2023-06-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
252011,Birch Road,2023-06-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.88
252011,Birch Road,2023-06-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.53
252011,Birch Road,2023-06-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.26
252011,Birch Road,2023-06-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
252011,Birch Road,2023-06-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
252011,Birch Road,2023-06-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
252011,Birch Road,2023-06-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
252011,Birch Road,2023-06-03T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-03T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-03T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-03T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
252011,Birch Road,2023-06-03T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-03T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
252011,Birch Road,2023-06-03T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-03T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252011,Birch Road,2023-06-03T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-03T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-03T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-03T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-06-03T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
252011,Birch Road,2023-06-03T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
252011,Birch Road,2023-06-03T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
252011,Birch Road,2023-06-03T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
252011,Birch Road,2023-06-03T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
252011,Birch Road,2023-06-03T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-03T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
252011,Birch Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
252011,Birch Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
252011,Birch Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
252011,Birch Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
252011,Birch Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
252011,Birch Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
252011,Birch Road,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
252011,Birch Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.29
252011,Birch Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
252011,Birch Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.37
252011,Birch Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
252011,Birch Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,69.6
252011,Birch Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
252011,Birch Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,115.7
252011,Birch Road,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
252011,Birch Road,2023-06-03T18:10:00.000+00:00,transformer,,Temperature,C,31.3
252011,Birch Road,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
252011,Birch Road,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
252011,Birch Road,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252011,Birch Road,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
252011,Birch Road,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
252011,Birch Road,2023-06-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
252011,Birch Road,2023-06-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
252011,Birch Road,2023-06-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.35
252011,Birch Road,2023-06-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.28
252011,Birch Road,2023-06-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.71
252011,Birch Road,2023-06-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
252011,Birch Road,2023-06-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
252011,Birch Road,2023-06-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
252011,Birch Road,2023-06-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
252011,Birch Road,2023-06-03T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-03T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-03T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
252011,Birch Road,2023-06-03T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-03T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-03T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-03T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252011,Birch Road,2023-06-03T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252011,Birch Road,2023-06-03T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252011,Birch Road,2023-06-03T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-03T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-03T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-03T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
252011,Birch Road,2023-06-03T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
252011,Birch Road,2023-06-03T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
252011,Birch Road,2023-06-03T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
252011,Birch Road,2023-06-03T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
252011,Birch Road,2023-06-03T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
252011,Birch Road,2023-06-03T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
252011,Birch Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
252011,Birch Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
252011,Birch Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
252011,Birch Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
252011,Birch Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
252011,Birch Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
252011,Birch Road,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
252011,Birch Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
252011,Birch Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.01
252011,Birch Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
252011,Birch Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.43
252011,Birch Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
252011,Birch Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.8
252011,Birch Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
252011,Birch Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.3
252011,Birch Road,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
252011,Birch Road,2023-06-03T18:00:00.000+00:00,transformer,,Temperature,C,31.2
252011,Birch Road,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
252011,Birch Road,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
252011,Birch Road,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252011,Birch Road,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
252011,Birch Road,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252011,Birch Road,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
252011,Birch Road,2023-06-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
252011,Birch Road,2023-06-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
252011,Birch Road,2023-06-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.28
252011,Birch Road,2023-06-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.87
252011,Birch Road,2023-06-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.91
252011,Birch Road,2023-06-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
252011,Birch Road,2023-06-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
252011,Birch Road,2023-06-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
252011,Birch Road,2023-06-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
252011,Birch Road,2023-06-03T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-03T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-03T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-03T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-03T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-03T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-03T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-03T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-03T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-03T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-03T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-03T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
252011,Birch Road,2023-06-03T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
252011,Birch Road,2023-06-03T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
252011,Birch Road,2023-06-03T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
252011,Birch Road,2023-06-03T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
252011,Birch Road,2023-06-03T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
252011,Birch Road,2023-06-03T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
252011,Birch Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
252011,Birch Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
252011,Birch Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
252011,Birch Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
252011,Birch Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
252011,Birch Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
252011,Birch Road,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
252011,Birch Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.01
252011,Birch Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
252011,Birch Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.44
252011,Birch Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
252011,Birch Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,74.5
252011,Birch Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
252011,Birch Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,120.2
252011,Birch Road,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
252011,Birch Road,2023-06-03T17:50:00.000+00:00,transformer,,Temperature,C,31.1
252011,Birch Road,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
252011,Birch Road,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252011,Birch Road,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
252011,Birch Road,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
252011,Birch Road,2023-06-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
252011,Birch Road,2023-06-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.92
252011,Birch Road,2023-06-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.9
252011,Birch Road,2023-06-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.92
252011,Birch Road,2023-06-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
252011,Birch Road,2023-06-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
252011,Birch Road,2023-06-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
252011,Birch Road,2023-06-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
