Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-03T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-03T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-03T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-03T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
252011,Birch Road,2023-06-03T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-03T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
252011,Birch Road,2023-06-03T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-03T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252011,Birch Road,2023-06-03T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252011,Birch Road,2023-06-03T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
252011,Birch Road,2023-06-03T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-03T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-03T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-03T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
252011,Birch Road,2023-06-03T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
252011,Birch Road,2023-06-03T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
252011,Birch Road,2023-06-03T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
252011,Birch Road,2023-06-03T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
252011,Birch Road,2023-06-03T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
252011,Birch Road,2023-06-03T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
252011,Birch Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
252011,Birch Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
252011,Birch Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
252011,Birch Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
252011,Birch Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
252011,Birch Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
252011,Birch Road,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
252011,Birch Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.54
252011,Birch Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.18
252011,Birch Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.82
252011,Birch Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
252011,Birch Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
252011,Birch Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
252011,Birch Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.8
252011,Birch Road,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
252011,Birch Road,2023-06-03T17:40:00.000+00:00,transformer,,Temperature,C,31.2
252011,Birch Road,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
252011,Birch Road,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
252011,Birch Road,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252011,Birch Road,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
252011,Birch Road,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252011,Birch Road,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
252011,Birch Road,2023-06-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
252011,Birch Road,2023-06-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.12
252011,Birch Road,2023-06-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.86
252011,Birch Road,2023-06-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.71
252011,Birch Road,2023-06-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
252011,Birch Road,2023-06-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
252011,Birch Road,2023-06-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
252011,Birch Road,2023-06-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
252011,Birch Road,2023-06-03T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-03T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-03T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
252011,Birch Road,2023-06-03T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-03T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-03T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-03T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
252011,Birch Road,2023-06-03T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-03T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-03T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-03T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
252011,Birch Road,2023-06-03T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
252011,Birch Road,2023-06-03T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
252011,Birch Road,2023-06-03T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
252011,Birch Road,2023-06-03T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
252011,Birch Road,2023-06-03T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
252011,Birch Road,2023-06-03T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
252011,Birch Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
252011,Birch Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
252011,Birch Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
252011,Birch Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
252011,Birch Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
252011,Birch Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
252011,Birch Road,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
252011,Birch Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
252011,Birch Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
252011,Birch Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.93
252011,Birch Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
252011,Birch Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
252011,Birch Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
252011,Birch Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.8
252011,Birch Road,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
252011,Birch Road,2023-06-03T17:30:00.000+00:00,transformer,,Temperature,C,31.3
252011,Birch Road,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252011,Birch Road,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
252011,Birch Road,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252011,Birch Road,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
252011,Birch Road,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
252011,Birch Road,2023-06-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
252011,Birch Road,2023-06-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.18
252011,Birch Road,2023-06-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.58
252011,Birch Road,2023-06-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.3
252011,Birch Road,2023-06-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
252011,Birch Road,2023-06-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
252011,Birch Road,2023-06-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
252011,Birch Road,2023-06-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
252011,Birch Road,2023-06-03T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-03T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-03T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-03T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-03T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-03T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-03T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-03T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-03T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-03T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
252011,Birch Road,2023-06-03T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
252011,Birch Road,2023-06-03T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
252011,Birch Road,2023-06-03T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
252011,Birch Road,2023-06-03T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
252011,Birch Road,2023-06-03T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
252011,Birch Road,2023-06-03T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
252011,Birch Road,2023-06-03T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
252011,Birch Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
252011,Birch Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
252011,Birch Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
252011,Birch Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
252011,Birch Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
252011,Birch Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
252011,Birch Road,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
252011,Birch Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.66
252011,Birch Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
252011,Birch Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.52
252011,Birch Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
252011,Birch Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,62.6
252011,Birch Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
252011,Birch Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.5
252011,Birch Road,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
252011,Birch Road,2023-06-03T17:20:00.000+00:00,transformer,,Temperature,C,31.3
252011,Birch Road,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
252011,Birch Road,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252011,Birch Road,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
252011,Birch Road,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
252011,Birch Road,2023-06-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
252011,Birch Road,2023-06-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.59
252011,Birch Road,2023-06-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.61
252011,Birch Road,2023-06-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.28
252011,Birch Road,2023-06-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
252011,Birch Road,2023-06-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
252011,Birch Road,2023-06-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
252011,Birch Road,2023-06-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
252011,Birch Road,2023-06-03T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-03T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-03T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-03T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-03T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-03T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-03T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-03T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-03T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-03T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
252011,Birch Road,2023-06-03T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
252011,Birch Road,2023-06-03T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
252011,Birch Road,2023-06-03T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
252011,Birch Road,2023-06-03T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
252011,Birch Road,2023-06-03T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
252011,Birch Road,2023-06-03T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
252011,Birch Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
252011,Birch Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
252011,Birch Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
252011,Birch Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
252011,Birch Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
252011,Birch Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
252011,Birch Road,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
252011,Birch Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.11
252011,Birch Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
252011,Birch Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.72
252011,Birch Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
252011,Birch Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,73.4
252011,Birch Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
252011,Birch Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,114.5
252011,Birch Road,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
252011,Birch Road,2023-06-03T17:10:00.000+00:00,transformer,,Temperature,C,31.3
252011,Birch Road,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
252011,Birch Road,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252011,Birch Road,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
252011,Birch Road,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252011,Birch Road,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
252011,Birch Road,2023-06-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
252011,Birch Road,2023-06-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.45
252011,Birch Road,2023-06-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.87
252011,Birch Road,2023-06-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.54
252011,Birch Road,2023-06-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
252011,Birch Road,2023-06-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
252011,Birch Road,2023-06-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
252011,Birch Road,2023-06-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
252011,Birch Road,2023-06-03T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-03T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-03T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-03T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-03T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-03T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-03T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-03T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-03T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-03T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-03T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
252011,Birch Road,2023-06-03T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
252011,Birch Road,2023-06-03T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
252011,Birch Road,2023-06-03T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
252011,Birch Road,2023-06-03T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
252011,Birch Road,2023-06-03T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
252011,Birch Road,2023-06-03T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
252011,Birch Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
252011,Birch Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
252011,Birch Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
252011,Birch Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
252011,Birch Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
252011,Birch Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
252011,Birch Road,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
252011,Birch Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.36
252011,Birch Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.86
252011,Birch Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.58
252011,Birch Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
252011,Birch Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
252011,Birch Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
252011,Birch Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.4
252011,Birch Road,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
252011,Birch Road,2023-06-03T17:00:00.000+00:00,transformer,,Temperature,C,31.3
252011,Birch Road,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252011,Birch Road,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
252011,Birch Road,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
252011,Birch Road,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252011,Birch Road,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
252011,Birch Road,2023-06-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
252011,Birch Road,2023-06-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.51
252011,Birch Road,2023-06-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.58
252011,Birch Road,2023-06-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.98
252011,Birch Road,2023-06-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
252011,Birch Road,2023-06-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
252011,Birch Road,2023-06-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
252011,Birch Road,2023-06-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
252011,Birch Road,2023-06-03T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-03T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-03T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-03T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-03T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-03T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-03T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-03T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-03T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
252011,Birch Road,2023-06-03T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
252011,Birch Road,2023-06-03T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
252011,Birch Road,2023-06-03T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
252011,Birch Road,2023-06-03T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-03T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
252011,Birch Road,2023-06-03T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
252011,Birch Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
252011,Birch Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
252011,Birch Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
252011,Birch Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
252011,Birch Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
252011,Birch Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
252011,Birch Road,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
252011,Birch Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.87
252011,Birch Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
252011,Birch Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.15
252011,Birch Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.06
252011,Birch Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
252011,Birch Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
252011,Birch Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
252011,Birch Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.6
252011,Birch Road,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
252011,Birch Road,2023-06-03T16:50:00.000+00:00,transformer,,Temperature,C,31.2
252011,Birch Road,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
252011,Birch Road,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
252011,Birch Road,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252011,Birch Road,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
252011,Birch Road,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
252011,Birch Road,2023-06-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
252011,Birch Road,2023-06-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.39
252011,Birch Road,2023-06-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.45
252011,Birch Road,2023-06-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.75
252011,Birch Road,2023-06-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
252011,Birch Road,2023-06-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
252011,Birch Road,2023-06-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
252011,Birch Road,2023-06-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
252011,Birch Road,2023-06-03T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-03T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-03T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-03T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-03T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
252011,Birch Road,2023-06-03T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-03T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252011,Birch Road,2023-06-03T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-03T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-03T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-03T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
252011,Birch Road,2023-06-03T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
252011,Birch Road,2023-06-03T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
252011,Birch Road,2023-06-03T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
252011,Birch Road,2023-06-03T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
252011,Birch Road,2023-06-03T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
252011,Birch Road,2023-06-03T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
252011,Birch Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
252011,Birch Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
252011,Birch Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
252011,Birch Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
252011,Birch Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
252011,Birch Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
252011,Birch Road,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
252011,Birch Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
252011,Birch Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
252011,Birch Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.47
252011,Birch Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
252011,Birch Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.4
252011,Birch Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
252011,Birch Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.0
252011,Birch Road,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
252011,Birch Road,2023-06-03T16:40:00.000+00:00,transformer,,Temperature,C,31.1
252011,Birch Road,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
252011,Birch Road,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252011,Birch Road,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
252011,Birch Road,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252011,Birch Road,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
252011,Birch Road,2023-06-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
252011,Birch Road,2023-06-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.88
252011,Birch Road,2023-06-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.35
252011,Birch Road,2023-06-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.17
252011,Birch Road,2023-06-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
252011,Birch Road,2023-06-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
252011,Birch Road,2023-06-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
252011,Birch Road,2023-06-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
252011,Birch Road,2023-06-03T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-03T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-03T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-03T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-03T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-03T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-03T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-03T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-03T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-03T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
252011,Birch Road,2023-06-03T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
252011,Birch Road,2023-06-03T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
252011,Birch Road,2023-06-03T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
252011,Birch Road,2023-06-03T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
252011,Birch Road,2023-06-03T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
252011,Birch Road,2023-06-03T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
252011,Birch Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
252011,Birch Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
252011,Birch Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
252011,Birch Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
252011,Birch Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
252011,Birch Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
252011,Birch Road,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
252011,Birch Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
252011,Birch Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
252011,Birch Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
252011,Birch Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.08
252011,Birch Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.46
252011,Birch Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
252011,Birch Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
252011,Birch Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
252011,Birch Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.0
252011,Birch Road,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
252011,Birch Road,2023-06-03T16:30:00.000+00:00,transformer,,Temperature,C,31.0
252011,Birch Road,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
252011,Birch Road,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
252011,Birch Road,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252011,Birch Road,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
252011,Birch Road,2023-06-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
252011,Birch Road,2023-06-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.44
252011,Birch Road,2023-06-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.98
252011,Birch Road,2023-06-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.13
252011,Birch Road,2023-06-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
252011,Birch Road,2023-06-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
252011,Birch Road,2023-06-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
252011,Birch Road,2023-06-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
252011,Birch Road,2023-06-03T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-03T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-03T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-03T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-03T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-03T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
252011,Birch Road,2023-06-03T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-03T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-03T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-03T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-03T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-03T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
252011,Birch Road,2023-06-03T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
252011,Birch Road,2023-06-03T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
252011,Birch Road,2023-06-03T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
252011,Birch Road,2023-06-03T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
252011,Birch Road,2023-06-03T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
252011,Birch Road,2023-06-03T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
252011,Birch Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
252011,Birch Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
252011,Birch Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
252011,Birch Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
252011,Birch Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
252011,Birch Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
252011,Birch Road,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
252011,Birch Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
252011,Birch Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
252011,Birch Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.2
252011,Birch Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.98
252011,Birch Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
252011,Birch Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.1
252011,Birch Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
252011,Birch Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.5
252011,Birch Road,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
252011,Birch Road,2023-06-03T16:20:00.000+00:00,transformer,,Temperature,C,31.0
252011,Birch Road,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
252011,Birch Road,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252011,Birch Road,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
252011,Birch Road,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
252011,Birch Road,2023-06-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
252011,Birch Road,2023-06-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.45
252011,Birch Road,2023-06-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.43
252011,Birch Road,2023-06-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.08
252011,Birch Road,2023-06-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
252011,Birch Road,2023-06-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
252011,Birch Road,2023-06-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
252011,Birch Road,2023-06-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
252011,Birch Road,2023-06-03T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-03T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-03T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-03T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-03T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-03T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-03T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-03T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-03T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-03T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-03T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-03T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
252011,Birch Road,2023-06-03T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
252011,Birch Road,2023-06-03T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
252011,Birch Road,2023-06-03T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
252011,Birch Road,2023-06-03T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
252011,Birch Road,2023-06-03T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
252011,Birch Road,2023-06-03T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
252011,Birch Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
252011,Birch Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
252011,Birch Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
252011,Birch Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
252011,Birch Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
252011,Birch Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
252011,Birch Road,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
252011,Birch Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
252011,Birch Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.69
252011,Birch Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
252011,Birch Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.46
252011,Birch Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
252011,Birch Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
252011,Birch Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
252011,Birch Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.6
252011,Birch Road,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
252011,Birch Road,2023-06-03T16:10:00.000+00:00,transformer,,Temperature,C,31.0
252011,Birch Road,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
252011,Birch Road,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252011,Birch Road,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
252011,Birch Road,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
252011,Birch Road,2023-06-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
252011,Birch Road,2023-06-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.87
252011,Birch Road,2023-06-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.37
252011,Birch Road,2023-06-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.95
252011,Birch Road,2023-06-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
252011,Birch Road,2023-06-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
252011,Birch Road,2023-06-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
252011,Birch Road,2023-06-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
