Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-03T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-03T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-03T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-03T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-03T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-03T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-03T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-03T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
252011,Birch Road,2023-06-03T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
252011,Birch Road,2023-06-03T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
252011,Birch Road,2023-06-03T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
252011,Birch Road,2023-06-03T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
252011,Birch Road,2023-06-03T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
252011,Birch Road,2023-06-03T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
252011,Birch Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
252011,Birch Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
252011,Birch Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
252011,Birch Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
252011,Birch Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
252011,Birch Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
252011,Birch Road,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
252011,Birch Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.51
252011,Birch Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
252011,Birch Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.66
252011,Birch Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
252011,Birch Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
252011,Birch Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
252011,Birch Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.7
252011,Birch Road,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
252011,Birch Road,2023-06-03T16:00:00.000+00:00,transformer,,Temperature,C,30.8
252011,Birch Road,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
252011,Birch Road,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252011,Birch Road,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
252011,Birch Road,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252011,Birch Road,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
252011,Birch Road,2023-06-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
252011,Birch Road,2023-06-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.16
252011,Birch Road,2023-06-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.62
252011,Birch Road,2023-06-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.52
252011,Birch Road,2023-06-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
252011,Birch Road,2023-06-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
252011,Birch Road,2023-06-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
252011,Birch Road,2023-06-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
252011,Birch Road,2023-06-03T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-03T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-03T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-03T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-03T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-03T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-03T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-06-03T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
252011,Birch Road,2023-06-03T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
252011,Birch Road,2023-06-03T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
252011,Birch Road,2023-06-03T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
252011,Birch Road,2023-06-03T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
252011,Birch Road,2023-06-03T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
252011,Birch Road,2023-06-03T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
252011,Birch Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
252011,Birch Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
252011,Birch Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.56
252011,Birch Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
252011,Birch Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
252011,Birch Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
252011,Birch Road,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
252011,Birch Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
252011,Birch Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
252011,Birch Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.97
252011,Birch Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
252011,Birch Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
252011,Birch Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
252011,Birch Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.4
252011,Birch Road,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
252011,Birch Road,2023-06-03T15:50:00.000+00:00,transformer,,Temperature,C,30.7
252011,Birch Road,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
252011,Birch Road,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252011,Birch Road,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
252011,Birch Road,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
252011,Birch Road,2023-06-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
252011,Birch Road,2023-06-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.99
252011,Birch Road,2023-06-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.94
252011,Birch Road,2023-06-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.69
252011,Birch Road,2023-06-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
252011,Birch Road,2023-06-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
252011,Birch Road,2023-06-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
252011,Birch Road,2023-06-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
252011,Birch Road,2023-06-03T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-03T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-03T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-03T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
252011,Birch Road,2023-06-03T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252011,Birch Road,2023-06-03T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-03T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252011,Birch Road,2023-06-03T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-03T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-03T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-03T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-03T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
252011,Birch Road,2023-06-03T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
252011,Birch Road,2023-06-03T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
252011,Birch Road,2023-06-03T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
252011,Birch Road,2023-06-03T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
252011,Birch Road,2023-06-03T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
252011,Birch Road,2023-06-03T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
252011,Birch Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
252011,Birch Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
252011,Birch Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
252011,Birch Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
252011,Birch Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
252011,Birch Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
252011,Birch Road,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
252011,Birch Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.7
252011,Birch Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
252011,Birch Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.49
252011,Birch Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
252011,Birch Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,83.6
252011,Birch Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
252011,Birch Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,126.6
252011,Birch Road,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
252011,Birch Road,2023-06-03T15:40:00.000+00:00,transformer,,Temperature,C,30.5
252011,Birch Road,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
252011,Birch Road,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252011,Birch Road,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
252011,Birch Road,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252011,Birch Road,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
252011,Birch Road,2023-06-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
252011,Birch Road,2023-06-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.55
252011,Birch Road,2023-06-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.26
252011,Birch Road,2023-06-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.5
252011,Birch Road,2023-06-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
252011,Birch Road,2023-06-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
252011,Birch Road,2023-06-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
252011,Birch Road,2023-06-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
252011,Birch Road,2023-06-03T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-03T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-03T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.16
252011,Birch Road,2023-06-03T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-03T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-03T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-03T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-03T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
252011,Birch Road,2023-06-03T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
252011,Birch Road,2023-06-03T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
252011,Birch Road,2023-06-03T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
252011,Birch Road,2023-06-03T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
252011,Birch Road,2023-06-03T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
252011,Birch Road,2023-06-03T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
252011,Birch Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
252011,Birch Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
252011,Birch Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
252011,Birch Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
252011,Birch Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
252011,Birch Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
252011,Birch Road,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
252011,Birch Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.87
252011,Birch Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
252011,Birch Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.41
252011,Birch Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
252011,Birch Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.7
252011,Birch Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
252011,Birch Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.8
252011,Birch Road,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
252011,Birch Road,2023-06-03T15:30:00.000+00:00,transformer,,Temperature,C,30.5
252011,Birch Road,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252011,Birch Road,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
252011,Birch Road,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252011,Birch Road,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
252011,Birch Road,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252011,Birch Road,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
252011,Birch Road,2023-06-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
252011,Birch Road,2023-06-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
252011,Birch Road,2023-06-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.83
252011,Birch Road,2023-06-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.65
252011,Birch Road,2023-06-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.07
252011,Birch Road,2023-06-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
252011,Birch Road,2023-06-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
252011,Birch Road,2023-06-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
252011,Birch Road,2023-06-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
252011,Birch Road,2023-06-03T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-03T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-03T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-03T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252011,Birch Road,2023-06-03T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-03T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.41
252011,Birch Road,2023-06-03T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-03T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
252011,Birch Road,2023-06-03T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-03T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-03T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-03T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
252011,Birch Road,2023-06-03T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
252011,Birch Road,2023-06-03T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.41
252011,Birch Road,2023-06-03T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
252011,Birch Road,2023-06-03T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
252011,Birch Road,2023-06-03T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
252011,Birch Road,2023-06-03T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
252011,Birch Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
252011,Birch Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
252011,Birch Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
252011,Birch Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
252011,Birch Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
252011,Birch Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
252011,Birch Road,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.7
252011,Birch Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
252011,Birch Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.32
252011,Birch Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
252011,Birch Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,62.7
252011,Birch Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
252011,Birch Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.7
252011,Birch Road,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
252011,Birch Road,2023-06-03T15:20:00.000+00:00,transformer,,Temperature,C,30.4
252011,Birch Road,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
252011,Birch Road,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
252011,Birch Road,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
252011,Birch Road,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
252011,Birch Road,2023-06-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
252011,Birch Road,2023-06-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
252011,Birch Road,2023-06-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.43
252011,Birch Road,2023-06-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.68
252011,Birch Road,2023-06-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.19
252011,Birch Road,2023-06-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
252011,Birch Road,2023-06-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
252011,Birch Road,2023-06-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
252011,Birch Road,2023-06-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
252011,Birch Road,2023-06-03T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-03T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-03T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-03T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252011,Birch Road,2023-06-03T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
252011,Birch Road,2023-06-03T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.5
252011,Birch Road,2023-06-03T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
252011,Birch Road,2023-06-03T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
252011,Birch Road,2023-06-03T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-03T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-03T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-03T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
252011,Birch Road,2023-06-03T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
252011,Birch Road,2023-06-03T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.53
252011,Birch Road,2023-06-03T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
252011,Birch Road,2023-06-03T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
252011,Birch Road,2023-06-03T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
252011,Birch Road,2023-06-03T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,60.6
252011,Birch Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
252011,Birch Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
252011,Birch Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
252011,Birch Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
252011,Birch Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
252011,Birch Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
252011,Birch Road,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
252011,Birch Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.97
252011,Birch Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
252011,Birch Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
252011,Birch Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.22
252011,Birch Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
252011,Birch Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,61.6
252011,Birch Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
252011,Birch Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.1
252011,Birch Road,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
252011,Birch Road,2023-06-03T15:10:00.000+00:00,transformer,,Temperature,C,30.3
252011,Birch Road,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252011,Birch Road,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
252011,Birch Road,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252011,Birch Road,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
252011,Birch Road,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252011,Birch Road,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
252011,Birch Road,2023-06-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
252011,Birch Road,2023-06-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
252011,Birch Road,2023-06-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.24
252011,Birch Road,2023-06-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.52
252011,Birch Road,2023-06-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.31
252011,Birch Road,2023-06-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
252011,Birch Road,2023-06-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
252011,Birch Road,2023-06-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
252011,Birch Road,2023-06-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
252011,Birch Road,2023-06-03T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-03T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-03T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-03T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.26
252011,Birch Road,2023-06-03T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252011,Birch Road,2023-06-03T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-03T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-03T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-03T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
252011,Birch Road,2023-06-03T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
252011,Birch Road,2023-06-03T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
252011,Birch Road,2023-06-03T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
252011,Birch Road,2023-06-03T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
252011,Birch Road,2023-06-03T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-03T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
252011,Birch Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
252011,Birch Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
252011,Birch Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
252011,Birch Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
252011,Birch Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
252011,Birch Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
252011,Birch Road,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
252011,Birch Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.91
252011,Birch Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.96
252011,Birch Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.22
252011,Birch Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
252011,Birch Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,63.0
252011,Birch Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
252011,Birch Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.0
252011,Birch Road,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
252011,Birch Road,2023-06-03T15:00:00.000+00:00,transformer,,Temperature,C,30.2
252011,Birch Road,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252011,Birch Road,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
252011,Birch Road,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252011,Birch Road,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
252011,Birch Road,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
252011,Birch Road,2023-06-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
252011,Birch Road,2023-06-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.35
252011,Birch Road,2023-06-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.51
252011,Birch Road,2023-06-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.63
252011,Birch Road,2023-06-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
252011,Birch Road,2023-06-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
252011,Birch Road,2023-06-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
252011,Birch Road,2023-06-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
252011,Birch Road,2023-06-03T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-03T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-03T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.17
252011,Birch Road,2023-06-03T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-03T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-03T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-03T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-03T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
252011,Birch Road,2023-06-03T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-06-03T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
252011,Birch Road,2023-06-03T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
252011,Birch Road,2023-06-03T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
252011,Birch Road,2023-06-03T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-03T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
252011,Birch Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
252011,Birch Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
252011,Birch Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
252011,Birch Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
252011,Birch Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
252011,Birch Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
252011,Birch Road,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
252011,Birch Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
252011,Birch Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
252011,Birch Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
252011,Birch Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.97
252011,Birch Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
252011,Birch Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.1
252011,Birch Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
252011,Birch Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.8
252011,Birch Road,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
252011,Birch Road,2023-06-03T14:50:00.000+00:00,transformer,,Temperature,C,30.2
252011,Birch Road,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252011,Birch Road,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
252011,Birch Road,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252011,Birch Road,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
252011,Birch Road,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
252011,Birch Road,2023-06-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
252011,Birch Road,2023-06-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
252011,Birch Road,2023-06-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.98
252011,Birch Road,2023-06-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.58
252011,Birch Road,2023-06-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.46
252011,Birch Road,2023-06-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
252011,Birch Road,2023-06-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
252011,Birch Road,2023-06-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
252011,Birch Road,2023-06-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
252011,Birch Road,2023-06-03T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-03T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-03T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-03T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-03T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-03T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-03T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-03T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
252011,Birch Road,2023-06-03T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-06-03T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
252011,Birch Road,2023-06-03T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
252011,Birch Road,2023-06-03T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
252011,Birch Road,2023-06-03T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-03T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
252011,Birch Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
252011,Birch Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
252011,Birch Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
252011,Birch Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
252011,Birch Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
252011,Birch Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
252011,Birch Road,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
252011,Birch Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
252011,Birch Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.5
252011,Birch Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
252011,Birch Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
252011,Birch Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
252011,Birch Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.2
252011,Birch Road,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
252011,Birch Road,2023-06-03T14:40:00.000+00:00,transformer,,Temperature,C,30.0
252011,Birch Road,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252011,Birch Road,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
252011,Birch Road,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
252011,Birch Road,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
252011,Birch Road,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
252011,Birch Road,2023-06-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
252011,Birch Road,2023-06-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.46
252011,Birch Road,2023-06-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.17
252011,Birch Road,2023-06-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.83
252011,Birch Road,2023-06-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
252011,Birch Road,2023-06-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
252011,Birch Road,2023-06-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
252011,Birch Road,2023-06-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
252011,Birch Road,2023-06-03T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-03T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-03T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-03T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-03T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-03T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-03T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-03T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-03T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-03T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
252011,Birch Road,2023-06-03T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
252011,Birch Road,2023-06-03T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
252011,Birch Road,2023-06-03T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
252011,Birch Road,2023-06-03T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
252011,Birch Road,2023-06-03T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-03T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
252011,Birch Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
252011,Birch Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
252011,Birch Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
252011,Birch Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
252011,Birch Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
252011,Birch Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
252011,Birch Road,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
252011,Birch Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
252011,Birch Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
252011,Birch Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.36
252011,Birch Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
252011,Birch Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
252011,Birch Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
252011,Birch Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.7
252011,Birch Road,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
252011,Birch Road,2023-06-03T14:30:00.000+00:00,transformer,,Temperature,C,29.7
252011,Birch Road,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
252011,Birch Road,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
252011,Birch Road,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252011,Birch Road,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
252011,Birch Road,2023-06-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
252011,Birch Road,2023-06-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.76
252011,Birch Road,2023-06-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.51
252011,Birch Road,2023-06-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.48
252011,Birch Road,2023-06-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
252011,Birch Road,2023-06-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
252011,Birch Road,2023-06-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
252011,Birch Road,2023-06-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
