Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-03T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-03T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-03T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-03T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-03T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-03T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-03T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-03T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-03T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-03T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
252011,Birch Road,2023-06-03T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
252011,Birch Road,2023-06-03T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
252011,Birch Road,2023-06-03T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
252011,Birch Road,2023-06-03T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
252011,Birch Road,2023-06-03T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-03T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
252011,Birch Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
252011,Birch Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
252011,Birch Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
252011,Birch Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
252011,Birch Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
252011,Birch Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
252011,Birch Road,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
252011,Birch Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.21
252011,Birch Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
252011,Birch Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.23
252011,Birch Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
252011,Birch Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.7
252011,Birch Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
252011,Birch Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.1
252011,Birch Road,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
252011,Birch Road,2023-06-03T14:20:00.000+00:00,transformer,,Temperature,C,29.5
252011,Birch Road,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
252011,Birch Road,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252011,Birch Road,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
252011,Birch Road,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252011,Birch Road,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
252011,Birch Road,2023-06-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
252011,Birch Road,2023-06-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.31
252011,Birch Road,2023-06-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.11
252011,Birch Road,2023-06-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.93
252011,Birch Road,2023-06-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
252011,Birch Road,2023-06-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
252011,Birch Road,2023-06-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
252011,Birch Road,2023-06-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
252011,Birch Road,2023-06-03T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-03T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-03T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-03T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-03T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-03T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-03T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-03T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-03T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-03T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
252011,Birch Road,2023-06-03T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
252011,Birch Road,2023-06-03T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
252011,Birch Road,2023-06-03T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
252011,Birch Road,2023-06-03T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
252011,Birch Road,2023-06-03T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-03T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
252011,Birch Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
252011,Birch Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
252011,Birch Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
252011,Birch Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
252011,Birch Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
252011,Birch Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
252011,Birch Road,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
252011,Birch Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.26
252011,Birch Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
252011,Birch Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.97
252011,Birch Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
252011,Birch Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
252011,Birch Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
252011,Birch Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.3
252011,Birch Road,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
252011,Birch Road,2023-06-03T14:10:00.000+00:00,transformer,,Temperature,C,29.2
252011,Birch Road,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
252011,Birch Road,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252011,Birch Road,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
252011,Birch Road,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
252011,Birch Road,2023-06-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
252011,Birch Road,2023-06-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.7
252011,Birch Road,2023-06-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.74
252011,Birch Road,2023-06-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.39
252011,Birch Road,2023-06-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
252011,Birch Road,2023-06-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
252011,Birch Road,2023-06-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
252011,Birch Road,2023-06-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
252011,Birch Road,2023-06-03T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-03T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-03T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-03T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-03T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-03T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-03T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-03T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
252011,Birch Road,2023-06-03T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-06-03T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
252011,Birch Road,2023-06-03T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
252011,Birch Road,2023-06-03T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
252011,Birch Road,2023-06-03T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-03T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
252011,Birch Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
252011,Birch Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
252011,Birch Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
252011,Birch Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
252011,Birch Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
252011,Birch Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
252011,Birch Road,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
252011,Birch Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.82
252011,Birch Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
252011,Birch Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.1
252011,Birch Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
252011,Birch Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
252011,Birch Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
252011,Birch Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.0
252011,Birch Road,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
252011,Birch Road,2023-06-03T14:00:00.000+00:00,transformer,,Temperature,C,28.9
252011,Birch Road,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252011,Birch Road,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
252011,Birch Road,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
252011,Birch Road,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
252011,Birch Road,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252011,Birch Road,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
252011,Birch Road,2023-06-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
252011,Birch Road,2023-06-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.89
252011,Birch Road,2023-06-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.18
252011,Birch Road,2023-06-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.03
252011,Birch Road,2023-06-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
252011,Birch Road,2023-06-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
252011,Birch Road,2023-06-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
252011,Birch Road,2023-06-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
252011,Birch Road,2023-06-03T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-03T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-03T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-03T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-03T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-03T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-03T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-03T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
252011,Birch Road,2023-06-03T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
252011,Birch Road,2023-06-03T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
252011,Birch Road,2023-06-03T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
252011,Birch Road,2023-06-03T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
252011,Birch Road,2023-06-03T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-03T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
252011,Birch Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
252011,Birch Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
252011,Birch Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
252011,Birch Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
252011,Birch Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
252011,Birch Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
252011,Birch Road,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
252011,Birch Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
252011,Birch Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.57
252011,Birch Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
252011,Birch Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
252011,Birch Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
252011,Birch Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
252011,Birch Road,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
252011,Birch Road,2023-06-03T13:50:00.000+00:00,transformer,,Temperature,C,28.7
252011,Birch Road,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252011,Birch Road,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
252011,Birch Road,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252011,Birch Road,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
252011,Birch Road,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252011,Birch Road,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
252011,Birch Road,2023-06-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
252011,Birch Road,2023-06-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.35
252011,Birch Road,2023-06-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.6
252011,Birch Road,2023-06-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.87
252011,Birch Road,2023-06-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
252011,Birch Road,2023-06-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
252011,Birch Road,2023-06-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
252011,Birch Road,2023-06-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
252011,Birch Road,2023-06-03T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-03T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-03T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-03T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-03T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-03T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-03T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-03T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-03T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-03T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-03T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
252011,Birch Road,2023-06-03T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
252011,Birch Road,2023-06-03T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
252011,Birch Road,2023-06-03T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
252011,Birch Road,2023-06-03T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
252011,Birch Road,2023-06-03T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
252011,Birch Road,2023-06-03T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
252011,Birch Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
252011,Birch Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
252011,Birch Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
252011,Birch Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
252011,Birch Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
252011,Birch Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
252011,Birch Road,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
252011,Birch Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
252011,Birch Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.08
252011,Birch Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
252011,Birch Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
252011,Birch Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
252011,Birch Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.0
252011,Birch Road,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
252011,Birch Road,2023-06-03T13:40:00.000+00:00,transformer,,Temperature,C,28.5
252011,Birch Road,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
252011,Birch Road,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
252011,Birch Road,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252011,Birch Road,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
252011,Birch Road,2023-06-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
252011,Birch Road,2023-06-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
252011,Birch Road,2023-06-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.34
252011,Birch Road,2023-06-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.16
252011,Birch Road,2023-06-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.68
252011,Birch Road,2023-06-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
252011,Birch Road,2023-06-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
252011,Birch Road,2023-06-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
252011,Birch Road,2023-06-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
252011,Birch Road,2023-06-03T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-03T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-03T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-03T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-03T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-03T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-03T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-03T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-03T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
252011,Birch Road,2023-06-03T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
252011,Birch Road,2023-06-03T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
252011,Birch Road,2023-06-03T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
252011,Birch Road,2023-06-03T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-03T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-03T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
252011,Birch Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
252011,Birch Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
252011,Birch Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
252011,Birch Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
252011,Birch Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
252011,Birch Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
252011,Birch Road,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
252011,Birch Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
252011,Birch Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.02
252011,Birch Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
252011,Birch Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.62
252011,Birch Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
252011,Birch Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
252011,Birch Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
252011,Birch Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.8
252011,Birch Road,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
252011,Birch Road,2023-06-03T13:30:00.000+00:00,transformer,,Temperature,C,28.2
252011,Birch Road,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
252011,Birch Road,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
252011,Birch Road,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252011,Birch Road,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
252011,Birch Road,2023-06-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
252011,Birch Road,2023-06-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
252011,Birch Road,2023-06-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.75
252011,Birch Road,2023-06-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.65
252011,Birch Road,2023-06-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.53
252011,Birch Road,2023-06-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
252011,Birch Road,2023-06-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
252011,Birch Road,2023-06-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
252011,Birch Road,2023-06-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
252011,Birch Road,2023-06-03T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-03T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-03T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-03T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-03T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-03T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-03T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-03T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-03T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-03T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
252011,Birch Road,2023-06-03T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
252011,Birch Road,2023-06-03T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
252011,Birch Road,2023-06-03T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
252011,Birch Road,2023-06-03T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
252011,Birch Road,2023-06-03T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-03T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
252011,Birch Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
252011,Birch Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
252011,Birch Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
252011,Birch Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
252011,Birch Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
252011,Birch Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
252011,Birch Road,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
252011,Birch Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
252011,Birch Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
252011,Birch Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
252011,Birch Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.54
252011,Birch Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
252011,Birch Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
252011,Birch Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
252011,Birch Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.5
252011,Birch Road,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
252011,Birch Road,2023-06-03T13:20:00.000+00:00,transformer,,Temperature,C,28.0
252011,Birch Road,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
252011,Birch Road,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252011,Birch Road,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
252011,Birch Road,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252011,Birch Road,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
252011,Birch Road,2023-06-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
252011,Birch Road,2023-06-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
252011,Birch Road,2023-06-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.82
252011,Birch Road,2023-06-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.94
252011,Birch Road,2023-06-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.81
252011,Birch Road,2023-06-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
252011,Birch Road,2023-06-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
252011,Birch Road,2023-06-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
252011,Birch Road,2023-06-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
252011,Birch Road,2023-06-03T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-03T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-03T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-06-03T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-03T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-03T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-03T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-03T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
252011,Birch Road,2023-06-03T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-03T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
252011,Birch Road,2023-06-03T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
252011,Birch Road,2023-06-03T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
252011,Birch Road,2023-06-03T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-03T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
252011,Birch Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
252011,Birch Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
252011,Birch Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
252011,Birch Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
252011,Birch Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
252011,Birch Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
252011,Birch Road,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
252011,Birch Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
252011,Birch Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.99
252011,Birch Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
252011,Birch Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.01
252011,Birch Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
252011,Birch Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
252011,Birch Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
252011,Birch Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.2
252011,Birch Road,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
252011,Birch Road,2023-06-03T13:10:00.000+00:00,transformer,,Temperature,C,27.8
252011,Birch Road,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
252011,Birch Road,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
252011,Birch Road,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252011,Birch Road,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
252011,Birch Road,2023-06-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
252011,Birch Road,2023-06-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
252011,Birch Road,2023-06-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.44
252011,Birch Road,2023-06-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.74
252011,Birch Road,2023-06-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.95
252011,Birch Road,2023-06-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
252011,Birch Road,2023-06-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
252011,Birch Road,2023-06-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
252011,Birch Road,2023-06-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
252011,Birch Road,2023-06-03T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-03T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-03T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-03T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-03T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-03T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-03T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-03T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-03T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
252011,Birch Road,2023-06-03T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
252011,Birch Road,2023-06-03T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-03T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
252011,Birch Road,2023-06-03T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
252011,Birch Road,2023-06-03T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
252011,Birch Road,2023-06-03T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-03T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
252011,Birch Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
252011,Birch Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
252011,Birch Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
252011,Birch Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
252011,Birch Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
252011,Birch Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
252011,Birch Road,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
252011,Birch Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
252011,Birch Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
252011,Birch Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
252011,Birch Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.13
252011,Birch Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
252011,Birch Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
252011,Birch Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
252011,Birch Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
252011,Birch Road,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
252011,Birch Road,2023-06-03T13:00:00.000+00:00,transformer,,Temperature,C,27.5
252011,Birch Road,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
252011,Birch Road,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252011,Birch Road,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
252011,Birch Road,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
252011,Birch Road,2023-06-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
252011,Birch Road,2023-06-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
252011,Birch Road,2023-06-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.15
252011,Birch Road,2023-06-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.13
252011,Birch Road,2023-06-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.5
252011,Birch Road,2023-06-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
252011,Birch Road,2023-06-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
252011,Birch Road,2023-06-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
252011,Birch Road,2023-06-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
252011,Birch Road,2023-06-03T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-03T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-03T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-03T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-03T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-03T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-03T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-03T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-03T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
252011,Birch Road,2023-06-03T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
252011,Birch Road,2023-06-03T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
252011,Birch Road,2023-06-03T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
252011,Birch Road,2023-06-03T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
252011,Birch Road,2023-06-03T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
252011,Birch Road,2023-06-03T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-03T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
252011,Birch Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
252011,Birch Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
252011,Birch Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
252011,Birch Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
252011,Birch Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
252011,Birch Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
252011,Birch Road,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
252011,Birch Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
252011,Birch Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.62
252011,Birch Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
252011,Birch Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.68
252011,Birch Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.4
252011,Birch Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
252011,Birch Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
252011,Birch Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.1
252011,Birch Road,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
252011,Birch Road,2023-06-03T12:50:00.000+00:00,transformer,,Temperature,C,27.3
252011,Birch Road,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
252011,Birch Road,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252011,Birch Road,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
252011,Birch Road,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252011,Birch Road,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
252011,Birch Road,2023-06-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
252011,Birch Road,2023-06-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
252011,Birch Road,2023-06-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.14
252011,Birch Road,2023-06-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.45
252011,Birch Road,2023-06-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.32
252011,Birch Road,2023-06-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
252011,Birch Road,2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
252011,Birch Road,2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
252011,Birch Road,2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
252011,Birch Road,2023-06-03T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
