Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-03T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-03T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-03T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-03T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-03T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-03T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-03T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-03T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
252011,Birch Road,2023-06-03T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
252011,Birch Road,2023-06-03T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
252011,Birch Road,2023-06-03T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
252011,Birch Road,2023-06-03T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-03T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-03T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
252011,Birch Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
252011,Birch Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
252011,Birch Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
252011,Birch Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
252011,Birch Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
252011,Birch Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
252011,Birch Road,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
252011,Birch Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
252011,Birch Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.49
252011,Birch Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
252011,Birch Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.08
252011,Birch Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
252011,Birch Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
252011,Birch Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
252011,Birch Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.0
252011,Birch Road,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
252011,Birch Road,2023-06-03T12:40:00.000+00:00,transformer,,Temperature,C,27.1
252011,Birch Road,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
252011,Birch Road,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252011,Birch Road,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
252011,Birch Road,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252011,Birch Road,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
252011,Birch Road,2023-06-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
252011,Birch Road,2023-06-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
252011,Birch Road,2023-06-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.69
252011,Birch Road,2023-06-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.37
252011,Birch Road,2023-06-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.18
252011,Birch Road,2023-06-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
252011,Birch Road,2023-06-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
252011,Birch Road,2023-06-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
252011,Birch Road,2023-06-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
252011,Birch Road,2023-06-03T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-03T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-03T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-03T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-03T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-03T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-03T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-03T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-03T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
252011,Birch Road,2023-06-03T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
252011,Birch Road,2023-06-03T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
252011,Birch Road,2023-06-03T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
252011,Birch Road,2023-06-03T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-03T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-03T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
252011,Birch Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
252011,Birch Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
252011,Birch Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
252011,Birch Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
252011,Birch Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
252011,Birch Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
252011,Birch Road,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
252011,Birch Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
252011,Birch Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
252011,Birch Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
252011,Birch Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.8
252011,Birch Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
252011,Birch Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
252011,Birch Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
252011,Birch Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.4
252011,Birch Road,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
252011,Birch Road,2023-06-03T12:30:00.000+00:00,transformer,,Temperature,C,26.9
252011,Birch Road,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
252011,Birch Road,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252011,Birch Road,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
252011,Birch Road,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
252011,Birch Road,2023-06-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
252011,Birch Road,2023-06-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.39
252011,Birch Road,2023-06-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.5
252011,Birch Road,2023-06-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.36
252011,Birch Road,2023-06-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
252011,Birch Road,2023-06-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
252011,Birch Road,2023-06-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
252011,Birch Road,2023-06-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
252011,Birch Road,2023-06-03T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-03T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-03T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-03T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-03T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-03T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-03T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-03T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-03T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
252011,Birch Road,2023-06-03T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
252011,Birch Road,2023-06-03T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
252011,Birch Road,2023-06-03T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
252011,Birch Road,2023-06-03T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
252011,Birch Road,2023-06-03T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
252011,Birch Road,2023-06-03T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
252011,Birch Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
252011,Birch Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
252011,Birch Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
252011,Birch Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
252011,Birch Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
252011,Birch Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
252011,Birch Road,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
252011,Birch Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
252011,Birch Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
252011,Birch Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
252011,Birch Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.9
252011,Birch Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
252011,Birch Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
252011,Birch Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
252011,Birch Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.7
252011,Birch Road,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
252011,Birch Road,2023-06-03T12:20:00.000+00:00,transformer,,Temperature,C,26.7
252011,Birch Road,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
252011,Birch Road,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252011,Birch Road,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
252011,Birch Road,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
252011,Birch Road,2023-06-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
252011,Birch Road,2023-06-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.61
252011,Birch Road,2023-06-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.02
252011,Birch Road,2023-06-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.13
252011,Birch Road,2023-06-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
252011,Birch Road,2023-06-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
252011,Birch Road,2023-06-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
252011,Birch Road,2023-06-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
252011,Birch Road,2023-06-03T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-03T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-03T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-03T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-03T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-03T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-03T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-03T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-03T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-03T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
252011,Birch Road,2023-06-03T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
252011,Birch Road,2023-06-03T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
252011,Birch Road,2023-06-03T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
252011,Birch Road,2023-06-03T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-03T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-03T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
252011,Birch Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.96
252011,Birch Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
252011,Birch Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
252011,Birch Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
252011,Birch Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
252011,Birch Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
252011,Birch Road,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
252011,Birch Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
252011,Birch Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
252011,Birch Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.17
252011,Birch Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
252011,Birch Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
252011,Birch Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
252011,Birch Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.4
252011,Birch Road,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
252011,Birch Road,2023-06-03T12:10:00.000+00:00,transformer,,Temperature,C,26.5
252011,Birch Road,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
252011,Birch Road,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252011,Birch Road,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
252011,Birch Road,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252011,Birch Road,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
252011,Birch Road,2023-06-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
252011,Birch Road,2023-06-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.44
252011,Birch Road,2023-06-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.87
252011,Birch Road,2023-06-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.29
252011,Birch Road,2023-06-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
252011,Birch Road,2023-06-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
252011,Birch Road,2023-06-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
252011,Birch Road,2023-06-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
252011,Birch Road,2023-06-03T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-03T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-03T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-03T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-03T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-03T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-03T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-03T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-03T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-03T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
252011,Birch Road,2023-06-03T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
252011,Birch Road,2023-06-03T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
252011,Birch Road,2023-06-03T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
252011,Birch Road,2023-06-03T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-03T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-03T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
252011,Birch Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.5
252011,Birch Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
252011,Birch Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
252011,Birch Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
252011,Birch Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
252011,Birch Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
252011,Birch Road,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
252011,Birch Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
252011,Birch Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
252011,Birch Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.96
252011,Birch Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
252011,Birch Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
252011,Birch Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
252011,Birch Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.4
252011,Birch Road,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
252011,Birch Road,2023-06-03T12:00:00.000+00:00,transformer,,Temperature,C,26.3
252011,Birch Road,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
252011,Birch Road,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252011,Birch Road,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
252011,Birch Road,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252011,Birch Road,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
252011,Birch Road,2023-06-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
252011,Birch Road,2023-06-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.45
252011,Birch Road,2023-06-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.85
252011,Birch Road,2023-06-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.91
252011,Birch Road,2023-06-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
252011,Birch Road,2023-06-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
252011,Birch Road,2023-06-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
252011,Birch Road,2023-06-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
252011,Birch Road,2023-06-03T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-03T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-03T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
252011,Birch Road,2023-06-03T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-03T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-03T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-03T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-03T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
252011,Birch Road,2023-06-03T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
252011,Birch Road,2023-06-03T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
252011,Birch Road,2023-06-03T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
252011,Birch Road,2023-06-03T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-06-03T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-03T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
252011,Birch Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
252011,Birch Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
252011,Birch Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
252011,Birch Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
252011,Birch Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
252011,Birch Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
252011,Birch Road,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
252011,Birch Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
252011,Birch Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
252011,Birch Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.27
252011,Birch Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
252011,Birch Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.1
252011,Birch Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
252011,Birch Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.0
252011,Birch Road,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
252011,Birch Road,2023-06-03T11:50:00.000+00:00,transformer,,Temperature,C,26.2
252011,Birch Road,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
252011,Birch Road,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
252011,Birch Road,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
252011,Birch Road,2023-06-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
252011,Birch Road,2023-06-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.48
252011,Birch Road,2023-06-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.2
252011,Birch Road,2023-06-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.14
252011,Birch Road,2023-06-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
252011,Birch Road,2023-06-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
252011,Birch Road,2023-06-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
252011,Birch Road,2023-06-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
252011,Birch Road,2023-06-03T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-03T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-03T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-03T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
252011,Birch Road,2023-06-03T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-03T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-03T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-03T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-06-03T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
252011,Birch Road,2023-06-03T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
252011,Birch Road,2023-06-03T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
252011,Birch Road,2023-06-03T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
252011,Birch Road,2023-06-03T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-03T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-03T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
252011,Birch Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
252011,Birch Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
252011,Birch Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
252011,Birch Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
252011,Birch Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
252011,Birch Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
252011,Birch Road,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
252011,Birch Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
252011,Birch Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
252011,Birch Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.41
252011,Birch Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
252011,Birch Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,63.9
252011,Birch Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
252011,Birch Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.5
252011,Birch Road,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
252011,Birch Road,2023-06-03T11:40:00.000+00:00,transformer,,Temperature,C,26.0
252011,Birch Road,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
252011,Birch Road,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252011,Birch Road,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
252011,Birch Road,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252011,Birch Road,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
252011,Birch Road,2023-06-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
252011,Birch Road,2023-06-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.91
252011,Birch Road,2023-06-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.31
252011,Birch Road,2023-06-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.14
252011,Birch Road,2023-06-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
252011,Birch Road,2023-06-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
252011,Birch Road,2023-06-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
252011,Birch Road,2023-06-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
252011,Birch Road,2023-06-03T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-03T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-03T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
252011,Birch Road,2023-06-03T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-03T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-03T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-03T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-03T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
252011,Birch Road,2023-06-03T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-03T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
252011,Birch Road,2023-06-03T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
252011,Birch Road,2023-06-03T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
252011,Birch Road,2023-06-03T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-03T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
252011,Birch Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
252011,Birch Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
252011,Birch Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
252011,Birch Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
252011,Birch Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
252011,Birch Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
252011,Birch Road,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
252011,Birch Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
252011,Birch Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.22
252011,Birch Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
252011,Birch Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.84
252011,Birch Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
252011,Birch Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,79.6
252011,Birch Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
252011,Birch Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,126.1
252011,Birch Road,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
252011,Birch Road,2023-06-03T11:30:00.000+00:00,transformer,,Temperature,C,25.8
252011,Birch Road,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
252011,Birch Road,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252011,Birch Road,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
252011,Birch Road,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252011,Birch Road,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
252011,Birch Road,2023-06-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
252011,Birch Road,2023-06-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.01
252011,Birch Road,2023-06-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.94
252011,Birch Road,2023-06-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.79
252011,Birch Road,2023-06-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
252011,Birch Road,2023-06-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
252011,Birch Road,2023-06-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
252011,Birch Road,2023-06-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
252011,Birch Road,2023-06-03T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252011,Birch Road,2023-06-03T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-03T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.2
252011,Birch Road,2023-06-03T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-03T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-03T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-03T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-03T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
252011,Birch Road,2023-06-03T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
252011,Birch Road,2023-06-03T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
252011,Birch Road,2023-06-03T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
252011,Birch Road,2023-06-03T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
252011,Birch Road,2023-06-03T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-03T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
252011,Birch Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
252011,Birch Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
252011,Birch Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
252011,Birch Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
252011,Birch Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
252011,Birch Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
252011,Birch Road,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
252011,Birch Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
252011,Birch Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.91
252011,Birch Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
252011,Birch Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,33.84
252011,Birch Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
252011,Birch Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,89.4
252011,Birch Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
252011,Birch Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,141.4
252011,Birch Road,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
252011,Birch Road,2023-06-03T11:20:00.000+00:00,transformer,,Temperature,C,25.6
252011,Birch Road,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
252011,Birch Road,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252011,Birch Road,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
252011,Birch Road,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
252011,Birch Road,2023-06-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
252011,Birch Road,2023-06-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.86
252011,Birch Road,2023-06-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.56
252011,Birch Road,2023-06-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.19
252011,Birch Road,2023-06-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
252011,Birch Road,2023-06-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
252011,Birch Road,2023-06-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
252011,Birch Road,2023-06-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
252011,Birch Road,2023-06-03T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-03T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-03T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-03T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-03T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-03T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-03T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-03T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-03T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
252011,Birch Road,2023-06-03T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-03T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
252011,Birch Road,2023-06-03T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
252011,Birch Road,2023-06-03T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
252011,Birch Road,2023-06-03T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-03T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
252011,Birch Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
252011,Birch Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
252011,Birch Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
252011,Birch Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
252011,Birch Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
252011,Birch Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
252011,Birch Road,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
252011,Birch Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
252011,Birch Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
252011,Birch Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
252011,Birch Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.58
252011,Birch Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
252011,Birch Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,63.2
252011,Birch Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
252011,Birch Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.7
252011,Birch Road,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
252011,Birch Road,2023-06-03T11:10:00.000+00:00,transformer,,Temperature,C,25.4
252011,Birch Road,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
252011,Birch Road,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252011,Birch Road,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
252011,Birch Road,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252011,Birch Road,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
252011,Birch Road,2023-06-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
252011,Birch Road,2023-06-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.88
252011,Birch Road,2023-06-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.33
252011,Birch Road,2023-06-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.28
252011,Birch Road,2023-06-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
252011,Birch Road,2023-06-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
252011,Birch Road,2023-06-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
252011,Birch Road,2023-06-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
252011,Birch Road,2023-06-03T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-03T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
