Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-03T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-03T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-03T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-03T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-03T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-03T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-03T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
252011,Birch Road,2023-06-03T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
252011,Birch Road,2023-06-03T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
252011,Birch Road,2023-06-03T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
252011,Birch Road,2023-06-03T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
252011,Birch Road,2023-06-03T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-03T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
252011,Birch Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
252011,Birch Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
252011,Birch Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
252011,Birch Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
252011,Birch Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
252011,Birch Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
252011,Birch Road,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
252011,Birch Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
252011,Birch Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
252011,Birch Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.19
252011,Birch Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
252011,Birch Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
252011,Birch Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
252011,Birch Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.7
252011,Birch Road,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
252011,Birch Road,2023-06-03T11:00:00.000+00:00,transformer,,Temperature,C,25.2
252011,Birch Road,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
252011,Birch Road,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252011,Birch Road,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
252011,Birch Road,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252011,Birch Road,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
252011,Birch Road,2023-06-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
252011,Birch Road,2023-06-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.43
252011,Birch Road,2023-06-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.58
252011,Birch Road,2023-06-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.07
252011,Birch Road,2023-06-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
252011,Birch Road,2023-06-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
252011,Birch Road,2023-06-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
252011,Birch Road,2023-06-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
252011,Birch Road,2023-06-03T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-03T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-03T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-03T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-03T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-03T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-03T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-03T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
252011,Birch Road,2023-06-03T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-06-03T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
252011,Birch Road,2023-06-03T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
252011,Birch Road,2023-06-03T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
252011,Birch Road,2023-06-03T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-03T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
252011,Birch Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
252011,Birch Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
252011,Birch Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
252011,Birch Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
252011,Birch Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
252011,Birch Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
252011,Birch Road,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
252011,Birch Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
252011,Birch Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
252011,Birch Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
252011,Birch Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.09
252011,Birch Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
252011,Birch Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
252011,Birch Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
252011,Birch Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.5
252011,Birch Road,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
252011,Birch Road,2023-06-03T10:50:00.000+00:00,transformer,,Temperature,C,25.1
252011,Birch Road,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
252011,Birch Road,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252011,Birch Road,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
252011,Birch Road,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252011,Birch Road,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
252011,Birch Road,2023-06-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
252011,Birch Road,2023-06-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.75
252011,Birch Road,2023-06-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.95
252011,Birch Road,2023-06-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.23
252011,Birch Road,2023-06-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
252011,Birch Road,2023-06-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
252011,Birch Road,2023-06-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
252011,Birch Road,2023-06-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
252011,Birch Road,2023-06-03T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-03T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-03T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.15
252011,Birch Road,2023-06-03T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-03T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-03T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-03T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
252011,Birch Road,2023-06-03T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
252011,Birch Road,2023-06-03T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
252011,Birch Road,2023-06-03T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
252011,Birch Road,2023-06-03T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-03T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
252011,Birch Road,2023-06-03T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
252011,Birch Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
252011,Birch Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
252011,Birch Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
252011,Birch Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
252011,Birch Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
252011,Birch Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
252011,Birch Road,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
252011,Birch Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
252011,Birch Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
252011,Birch Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
252011,Birch Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.82
252011,Birch Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
252011,Birch Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
252011,Birch Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
252011,Birch Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.6
252011,Birch Road,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
252011,Birch Road,2023-06-03T10:40:00.000+00:00,transformer,,Temperature,C,24.9
252011,Birch Road,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
252011,Birch Road,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252011,Birch Road,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
252011,Birch Road,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252011,Birch Road,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
252011,Birch Road,2023-06-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
252011,Birch Road,2023-06-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
252011,Birch Road,2023-06-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.7
252011,Birch Road,2023-06-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.37
252011,Birch Road,2023-06-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.87
252011,Birch Road,2023-06-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
252011,Birch Road,2023-06-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
252011,Birch Road,2023-06-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
252011,Birch Road,2023-06-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
252011,Birch Road,2023-06-03T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-03T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-03T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-03T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-03T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-03T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.2
252011,Birch Road,2023-06-03T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-03T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-03T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-03T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-03T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
252011,Birch Road,2023-06-03T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
252011,Birch Road,2023-06-03T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
252011,Birch Road,2023-06-03T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
252011,Birch Road,2023-06-03T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
252011,Birch Road,2023-06-03T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-03T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
252011,Birch Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
252011,Birch Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
252011,Birch Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
252011,Birch Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
252011,Birch Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
252011,Birch Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
252011,Birch Road,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
252011,Birch Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
252011,Birch Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
252011,Birch Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
252011,Birch Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.13
252011,Birch Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
252011,Birch Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
252011,Birch Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
252011,Birch Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.3
252011,Birch Road,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
252011,Birch Road,2023-06-03T10:30:00.000+00:00,transformer,,Temperature,C,24.7
252011,Birch Road,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
252011,Birch Road,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252011,Birch Road,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
252011,Birch Road,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252011,Birch Road,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
252011,Birch Road,2023-06-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
252011,Birch Road,2023-06-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
252011,Birch Road,2023-06-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.9
252011,Birch Road,2023-06-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.21
252011,Birch Road,2023-06-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.53
252011,Birch Road,2023-06-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
252011,Birch Road,2023-06-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
252011,Birch Road,2023-06-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
252011,Birch Road,2023-06-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
252011,Birch Road,2023-06-03T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-03T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-03T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-03T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-03T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-03T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-03T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-03T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-03T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
252011,Birch Road,2023-06-03T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
252011,Birch Road,2023-06-03T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
252011,Birch Road,2023-06-03T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
252011,Birch Road,2023-06-03T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
252011,Birch Road,2023-06-03T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
252011,Birch Road,2023-06-03T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-03T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
252011,Birch Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
252011,Birch Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
252011,Birch Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
252011,Birch Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
252011,Birch Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
252011,Birch Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
252011,Birch Road,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
252011,Birch Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
252011,Birch Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
252011,Birch Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
252011,Birch Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.96
252011,Birch Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.92
252011,Birch Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,66.2
252011,Birch Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
252011,Birch Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,125.8
252011,Birch Road,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
252011,Birch Road,2023-06-03T10:20:00.000+00:00,transformer,,Temperature,C,24.6
252011,Birch Road,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
252011,Birch Road,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
252011,Birch Road,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252011,Birch Road,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
252011,Birch Road,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252011,Birch Road,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
252011,Birch Road,2023-06-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
252011,Birch Road,2023-06-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.95
252011,Birch Road,2023-06-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.36
252011,Birch Road,2023-06-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.53
252011,Birch Road,2023-06-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
252011,Birch Road,2023-06-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
252011,Birch Road,2023-06-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
252011,Birch Road,2023-06-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
252011,Birch Road,2023-06-03T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-03T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-03T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-03T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-03T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-03T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-03T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-03T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-03T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
252011,Birch Road,2023-06-03T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
252011,Birch Road,2023-06-03T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
252011,Birch Road,2023-06-03T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
252011,Birch Road,2023-06-03T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
252011,Birch Road,2023-06-03T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
252011,Birch Road,2023-06-03T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
252011,Birch Road,2023-06-03T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
252011,Birch Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
252011,Birch Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
252011,Birch Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
252011,Birch Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
252011,Birch Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
252011,Birch Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
252011,Birch Road,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
252011,Birch Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
252011,Birch Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
252011,Birch Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
252011,Birch Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.17
252011,Birch Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
252011,Birch Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
252011,Birch Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
252011,Birch Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.7
252011,Birch Road,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
252011,Birch Road,2023-06-03T10:10:00.000+00:00,transformer,,Temperature,C,24.4
252011,Birch Road,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
252011,Birch Road,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252011,Birch Road,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
252011,Birch Road,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252011,Birch Road,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
252011,Birch Road,2023-06-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
252011,Birch Road,2023-06-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
252011,Birch Road,2023-06-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-06-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.16
252011,Birch Road,2023-06-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.15
252011,Birch Road,2023-06-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.06
252011,Birch Road,2023-06-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
252011,Birch Road,2023-06-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
252011,Birch Road,2023-06-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
252011,Birch Road,2023-06-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
252011,Birch Road,2023-06-03T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-03T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-03T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-03T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-03T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-03T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-03T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-03T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-03T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
252011,Birch Road,2023-06-03T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
252011,Birch Road,2023-06-03T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-03T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
252011,Birch Road,2023-06-03T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
252011,Birch Road,2023-06-03T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
252011,Birch Road,2023-06-03T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-03T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
252011,Birch Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
252011,Birch Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
252011,Birch Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
252011,Birch Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
252011,Birch Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
252011,Birch Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
252011,Birch Road,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
252011,Birch Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
252011,Birch Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
252011,Birch Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
252011,Birch Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.47
252011,Birch Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
252011,Birch Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
252011,Birch Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
252011,Birch Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.4
252011,Birch Road,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
252011,Birch Road,2023-06-03T10:00:00.000+00:00,transformer,,Temperature,C,24.3
252011,Birch Road,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252011,Birch Road,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
252011,Birch Road,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252011,Birch Road,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
252011,Birch Road,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252011,Birch Road,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
252011,Birch Road,2023-06-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
252011,Birch Road,2023-06-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.26
252011,Birch Road,2023-06-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.62
252011,Birch Road,2023-06-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.32
252011,Birch Road,2023-06-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
252011,Birch Road,2023-06-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
252011,Birch Road,2023-06-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
252011,Birch Road,2023-06-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
252011,Birch Road,2023-06-03T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-03T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-03T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-03T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-03T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-03T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-03T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-03T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-03T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
252011,Birch Road,2023-06-03T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
252011,Birch Road,2023-06-03T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
252011,Birch Road,2023-06-03T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
252011,Birch Road,2023-06-03T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-03T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-03T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
252011,Birch Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
252011,Birch Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
252011,Birch Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
252011,Birch Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
252011,Birch Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
252011,Birch Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
252011,Birch Road,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
252011,Birch Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
252011,Birch Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
252011,Birch Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
252011,Birch Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.15
252011,Birch Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
252011,Birch Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
252011,Birch Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
252011,Birch Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
252011,Birch Road,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
252011,Birch Road,2023-06-03T09:50:00.000+00:00,transformer,,Temperature,C,24.1
252011,Birch Road,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
252011,Birch Road,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252011,Birch Road,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
252011,Birch Road,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252011,Birch Road,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
252011,Birch Road,2023-06-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
252011,Birch Road,2023-06-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.04
252011,Birch Road,2023-06-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.42
252011,Birch Road,2023-06-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.28
252011,Birch Road,2023-06-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
252011,Birch Road,2023-06-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
252011,Birch Road,2023-06-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
252011,Birch Road,2023-06-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
252011,Birch Road,2023-06-03T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-03T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-03T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-03T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-03T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-03T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-03T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-03T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
252011,Birch Road,2023-06-03T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
252011,Birch Road,2023-06-03T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
252011,Birch Road,2023-06-03T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
252011,Birch Road,2023-06-03T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
252011,Birch Road,2023-06-03T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-03T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
252011,Birch Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
252011,Birch Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
252011,Birch Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
252011,Birch Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
252011,Birch Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
252011,Birch Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
252011,Birch Road,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
252011,Birch Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
252011,Birch Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
252011,Birch Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
252011,Birch Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.51
252011,Birch Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
252011,Birch Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
252011,Birch Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
252011,Birch Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.0
252011,Birch Road,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
252011,Birch Road,2023-06-03T09:40:00.000+00:00,transformer,,Temperature,C,24.0
252011,Birch Road,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
252011,Birch Road,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252011,Birch Road,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
252011,Birch Road,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
252011,Birch Road,2023-06-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
252011,Birch Road,2023-06-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
252011,Birch Road,2023-06-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.11
252011,Birch Road,2023-06-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.97
252011,Birch Road,2023-06-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.48
252011,Birch Road,2023-06-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
252011,Birch Road,2023-06-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
252011,Birch Road,2023-06-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
252011,Birch Road,2023-06-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
252011,Birch Road,2023-06-03T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-03T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-03T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-03T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-03T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-03T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-03T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-03T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-03T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-03T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
252011,Birch Road,2023-06-03T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
252011,Birch Road,2023-06-03T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
252011,Birch Road,2023-06-03T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
252011,Birch Road,2023-06-03T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
252011,Birch Road,2023-06-03T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-03T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
252011,Birch Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
252011,Birch Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
252011,Birch Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
252011,Birch Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
252011,Birch Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
252011,Birch Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
252011,Birch Road,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
252011,Birch Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.77
252011,Birch Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
252011,Birch Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
252011,Birch Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.55
252011,Birch Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.22
252011,Birch Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
252011,Birch Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
252011,Birch Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.8
252011,Birch Road,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
252011,Birch Road,2023-06-03T09:30:00.000+00:00,transformer,,Temperature,C,23.8
252011,Birch Road,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
252011,Birch Road,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252011,Birch Road,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
252011,Birch Road,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252011,Birch Road,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
252011,Birch Road,2023-06-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
252011,Birch Road,2023-06-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
252011,Birch Road,2023-06-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.12
252011,Birch Road,2023-06-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.69
252011,Birch Road,2023-06-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.14
252011,Birch Road,2023-06-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
252011,Birch Road,2023-06-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
252011,Birch Road,2023-06-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
252011,Birch Road,2023-06-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
252011,Birch Road,2023-06-03T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
