Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-03T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-03T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-03T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-03T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-03T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-03T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-03T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
252011,Birch Road,2023-06-03T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.64
252011,Birch Road,2023-06-03T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
252011,Birch Road,2023-06-03T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
252011,Birch Road,2023-06-03T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
252011,Birch Road,2023-06-03T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
252011,Birch Road,2023-06-03T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
252011,Birch Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
252011,Birch Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
252011,Birch Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
252011,Birch Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
252011,Birch Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
252011,Birch Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
252011,Birch Road,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
252011,Birch Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
252011,Birch Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
252011,Birch Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
252011,Birch Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.9
252011,Birch Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.44
252011,Birch Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
252011,Birch Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
252011,Birch Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.7
252011,Birch Road,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
252011,Birch Road,2023-06-03T09:20:00.000+00:00,transformer,,Temperature,C,23.7
252011,Birch Road,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
252011,Birch Road,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252011,Birch Road,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
252011,Birch Road,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
252011,Birch Road,2023-06-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
252011,Birch Road,2023-06-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
252011,Birch Road,2023-06-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.52
252011,Birch Road,2023-06-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.03
252011,Birch Road,2023-06-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.42
252011,Birch Road,2023-06-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
252011,Birch Road,2023-06-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
252011,Birch Road,2023-06-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
252011,Birch Road,2023-06-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
252011,Birch Road,2023-06-03T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-03T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-03T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-03T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-03T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-03T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-03T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-03T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
252011,Birch Road,2023-06-03T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
252011,Birch Road,2023-06-03T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
252011,Birch Road,2023-06-03T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
252011,Birch Road,2023-06-03T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
252011,Birch Road,2023-06-03T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
252011,Birch Road,2023-06-03T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
252011,Birch Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
252011,Birch Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
252011,Birch Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
252011,Birch Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
252011,Birch Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
252011,Birch Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
252011,Birch Road,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
252011,Birch Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
252011,Birch Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
252011,Birch Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
252011,Birch Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.27
252011,Birch Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
252011,Birch Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
252011,Birch Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
252011,Birch Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
252011,Birch Road,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
252011,Birch Road,2023-06-03T09:10:00.000+00:00,transformer,,Temperature,C,23.6
252011,Birch Road,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
252011,Birch Road,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252011,Birch Road,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
252011,Birch Road,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252011,Birch Road,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
252011,Birch Road,2023-06-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
252011,Birch Road,2023-06-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
252011,Birch Road,2023-06-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.07
252011,Birch Road,2023-06-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.19
252011,Birch Road,2023-06-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.71
252011,Birch Road,2023-06-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
252011,Birch Road,2023-06-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
252011,Birch Road,2023-06-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
252011,Birch Road,2023-06-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
252011,Birch Road,2023-06-03T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-03T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-03T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-03T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.16
252011,Birch Road,2023-06-03T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-03T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-03T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-03T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-03T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
252011,Birch Road,2023-06-03T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
252011,Birch Road,2023-06-03T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
252011,Birch Road,2023-06-03T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
252011,Birch Road,2023-06-03T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
252011,Birch Road,2023-06-03T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-03T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
252011,Birch Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
252011,Birch Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
252011,Birch Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
252011,Birch Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
252011,Birch Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
252011,Birch Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
252011,Birch Road,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
252011,Birch Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.08
252011,Birch Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.07
252011,Birch Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.48
252011,Birch Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
252011,Birch Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.88
252011,Birch Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
252011,Birch Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
252011,Birch Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
252011,Birch Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
252011,Birch Road,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
252011,Birch Road,2023-06-03T09:00:00.000+00:00,transformer,,Temperature,C,23.4
252011,Birch Road,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
252011,Birch Road,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252011,Birch Road,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
252011,Birch Road,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
252011,Birch Road,2023-06-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
252011,Birch Road,2023-06-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
252011,Birch Road,2023-06-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
252011,Birch Road,2023-06-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.89
252011,Birch Road,2023-06-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.58
252011,Birch Road,2023-06-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.79
252011,Birch Road,2023-06-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
252011,Birch Road,2023-06-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
252011,Birch Road,2023-06-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
252011,Birch Road,2023-06-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
252011,Birch Road,2023-06-03T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-03T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-03T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-03T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
252011,Birch Road,2023-06-03T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-03T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-03T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-03T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-03T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
252011,Birch Road,2023-06-03T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
252011,Birch Road,2023-06-03T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
252011,Birch Road,2023-06-03T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
252011,Birch Road,2023-06-03T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
252011,Birch Road,2023-06-03T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
252011,Birch Road,2023-06-03T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
252011,Birch Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
252011,Birch Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
252011,Birch Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
252011,Birch Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
252011,Birch Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
252011,Birch Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
252011,Birch Road,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
252011,Birch Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
252011,Birch Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
252011,Birch Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
252011,Birch Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
252011,Birch Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.42
252011,Birch Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
252011,Birch Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
252011,Birch Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
252011,Birch Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
252011,Birch Road,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
252011,Birch Road,2023-06-03T08:50:00.000+00:00,transformer,,Temperature,C,23.3
252011,Birch Road,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
252011,Birch Road,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252011,Birch Road,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
252011,Birch Road,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252011,Birch Road,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
252011,Birch Road,2023-06-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
252011,Birch Road,2023-06-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
252011,Birch Road,2023-06-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
252011,Birch Road,2023-06-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.18
252011,Birch Road,2023-06-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.39
252011,Birch Road,2023-06-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
252011,Birch Road,2023-06-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
252011,Birch Road,2023-06-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
252011,Birch Road,2023-06-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
252011,Birch Road,2023-06-03T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-03T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-03T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-03T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
252011,Birch Road,2023-06-03T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.25
252011,Birch Road,2023-06-03T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-03T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252011,Birch Road,2023-06-03T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-03T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-03T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-03T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
252011,Birch Road,2023-06-03T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
252011,Birch Road,2023-06-03T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
252011,Birch Road,2023-06-03T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
252011,Birch Road,2023-06-03T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
252011,Birch Road,2023-06-03T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
252011,Birch Road,2023-06-03T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
252011,Birch Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
252011,Birch Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
252011,Birch Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
252011,Birch Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
252011,Birch Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
252011,Birch Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
252011,Birch Road,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
252011,Birch Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
252011,Birch Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
252011,Birch Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
252011,Birch Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.9
252011,Birch Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.09
252011,Birch Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
252011,Birch Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
252011,Birch Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
252011,Birch Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.1
252011,Birch Road,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
252011,Birch Road,2023-06-03T08:40:00.000+00:00,transformer,,Temperature,C,23.3
252011,Birch Road,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252011,Birch Road,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
252011,Birch Road,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252011,Birch Road,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
252011,Birch Road,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252011,Birch Road,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
252011,Birch Road,2023-06-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
252011,Birch Road,2023-06-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
252011,Birch Road,2023-06-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
252011,Birch Road,2023-06-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.44
252011,Birch Road,2023-06-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.29
252011,Birch Road,2023-06-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.66
252011,Birch Road,2023-06-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
252011,Birch Road,2023-06-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
252011,Birch Road,2023-06-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
252011,Birch Road,2023-06-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
252011,Birch Road,2023-06-03T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-03T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-03T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
252011,Birch Road,2023-06-03T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-03T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.44
252011,Birch Road,2023-06-03T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
252011,Birch Road,2023-06-03T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
252011,Birch Road,2023-06-03T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-03T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-03T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-03T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
252011,Birch Road,2023-06-03T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
252011,Birch Road,2023-06-03T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.15
252011,Birch Road,2023-06-03T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
252011,Birch Road,2023-06-03T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-03T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
252011,Birch Road,2023-06-03T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
252011,Birch Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
252011,Birch Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
252011,Birch Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
252011,Birch Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
252011,Birch Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
252011,Birch Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
252011,Birch Road,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
252011,Birch Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
252011,Birch Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
252011,Birch Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
252011,Birch Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
252011,Birch Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.22
252011,Birch Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.33
252011,Birch Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
252011,Birch Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
252011,Birch Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.8
252011,Birch Road,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
252011,Birch Road,2023-06-03T08:30:00.000+00:00,transformer,,Temperature,C,23.2
252011,Birch Road,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252011,Birch Road,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
252011,Birch Road,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252011,Birch Road,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
252011,Birch Road,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
252011,Birch Road,2023-06-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
252011,Birch Road,2023-06-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
252011,Birch Road,2023-06-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.15
252011,Birch Road,2023-06-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.61
252011,Birch Road,2023-06-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.71
252011,Birch Road,2023-06-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
252011,Birch Road,2023-06-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
252011,Birch Road,2023-06-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
252011,Birch Road,2023-06-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
252011,Birch Road,2023-06-03T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-03T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-03T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
252011,Birch Road,2023-06-03T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
252011,Birch Road,2023-06-03T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.63
252011,Birch Road,2023-06-03T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
252011,Birch Road,2023-06-03T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252011,Birch Road,2023-06-03T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252011,Birch Road,2023-06-03T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
252011,Birch Road,2023-06-03T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-03T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-03T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-03T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
252011,Birch Road,2023-06-03T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
252011,Birch Road,2023-06-03T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.31
252011,Birch Road,2023-06-03T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.0
252011,Birch Road,2023-06-03T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-03T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
252011,Birch Road,2023-06-03T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.8
252011,Birch Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
252011,Birch Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
252011,Birch Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
252011,Birch Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
252011,Birch Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
252011,Birch Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
252011,Birch Road,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
252011,Birch Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
252011,Birch Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
252011,Birch Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
252011,Birch Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
252011,Birch Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.04
252011,Birch Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.76
252011,Birch Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
252011,Birch Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
252011,Birch Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.0
252011,Birch Road,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
252011,Birch Road,2023-06-03T08:20:00.000+00:00,transformer,,Temperature,C,23.1
252011,Birch Road,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
252011,Birch Road,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
252011,Birch Road,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252011,Birch Road,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
252011,Birch Road,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252011,Birch Road,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
252011,Birch Road,2023-06-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
252011,Birch Road,2023-06-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
252011,Birch Road,2023-06-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.29
252011,Birch Road,2023-06-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.47
252011,Birch Road,2023-06-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.54
252011,Birch Road,2023-06-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
252011,Birch Road,2023-06-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
252011,Birch Road,2023-06-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
252011,Birch Road,2023-06-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
252011,Birch Road,2023-06-03T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-03T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-03T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-03T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-03T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
252011,Birch Road,2023-06-03T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.31
252011,Birch Road,2023-06-03T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-03T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
252011,Birch Road,2023-06-03T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-03T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-03T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-03T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
252011,Birch Road,2023-06-03T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-06-03T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
252011,Birch Road,2023-06-03T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
252011,Birch Road,2023-06-03T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
252011,Birch Road,2023-06-03T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-03T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
252011,Birch Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
252011,Birch Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
252011,Birch Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
252011,Birch Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
252011,Birch Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
252011,Birch Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
252011,Birch Road,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
252011,Birch Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.44
252011,Birch Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.46
252011,Birch Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.08
252011,Birch Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
252011,Birch Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.44
252011,Birch Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
252011,Birch Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
252011,Birch Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
252011,Birch Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
252011,Birch Road,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
252011,Birch Road,2023-06-03T08:10:00.000+00:00,transformer,,Temperature,C,23.0
252011,Birch Road,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
252011,Birch Road,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
252011,Birch Road,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252011,Birch Road,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
252011,Birch Road,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252011,Birch Road,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
252011,Birch Road,2023-06-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
252011,Birch Road,2023-06-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
252011,Birch Road,2023-06-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
252011,Birch Road,2023-06-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.97
252011,Birch Road,2023-06-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.2
252011,Birch Road,2023-06-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.02
252011,Birch Road,2023-06-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
252011,Birch Road,2023-06-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
252011,Birch Road,2023-06-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
252011,Birch Road,2023-06-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
252011,Birch Road,2023-06-03T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-03T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-03T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-03T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
252011,Birch Road,2023-06-03T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
252011,Birch Road,2023-06-03T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-03T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-03T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-03T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-03T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
252011,Birch Road,2023-06-03T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
252011,Birch Road,2023-06-03T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
252011,Birch Road,2023-06-03T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
252011,Birch Road,2023-06-03T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
252011,Birch Road,2023-06-03T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-03T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
252011,Birch Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
252011,Birch Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
252011,Birch Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
252011,Birch Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
252011,Birch Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
252011,Birch Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
252011,Birch Road,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
252011,Birch Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
252011,Birch Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
252011,Birch Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
252011,Birch Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
252011,Birch Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
252011,Birch Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
252011,Birch Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
252011,Birch Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
252011,Birch Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
252011,Birch Road,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
252011,Birch Road,2023-06-03T08:00:00.000+00:00,transformer,,Temperature,C,22.9
252011,Birch Road,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
252011,Birch Road,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
252011,Birch Road,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252011,Birch Road,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
252011,Birch Road,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
252011,Birch Road,2023-06-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
252011,Birch Road,2023-06-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.97
252011,Birch Road,2023-06-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.59
252011,Birch Road,2023-06-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.06
252011,Birch Road,2023-06-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
252011,Birch Road,2023-06-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
252011,Birch Road,2023-06-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
252011,Birch Road,2023-06-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
252011,Birch Road,2023-06-03T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-03T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-03T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-03T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-03T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-03T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-03T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-03T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-03T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
252011,Birch Road,2023-06-03T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
252011,Birch Road,2023-06-03T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
252011,Birch Road,2023-06-03T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
252011,Birch Road,2023-06-03T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
252011,Birch Road,2023-06-03T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-03T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
252011,Birch Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
252011,Birch Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
252011,Birch Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
252011,Birch Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
252011,Birch Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
252011,Birch Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
252011,Birch Road,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
252011,Birch Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
252011,Birch Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
252011,Birch Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
252011,Birch Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.2
252011,Birch Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
252011,Birch Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
252011,Birch Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
252011,Birch Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
252011,Birch Road,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
252011,Birch Road,2023-06-03T07:50:00.000+00:00,transformer,,Temperature,C,22.8
252011,Birch Road,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252011,Birch Road,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
252011,Birch Road,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
252011,Birch Road,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
252011,Birch Road,2023-06-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
252011,Birch Road,2023-06-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.47
252011,Birch Road,2023-06-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.18
252011,Birch Road,2023-06-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.26
252011,Birch Road,2023-06-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
252011,Birch Road,2023-06-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
252011,Birch Road,2023-06-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
252011,Birch Road,2023-06-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
252011,Birch Road,2023-06-03T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-03T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-03T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-03T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
