Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-03T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-03T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.24
252011,Birch Road,2023-06-03T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-03T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252011,Birch Road,2023-06-03T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-03T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-03T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-03T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
252011,Birch Road,2023-06-03T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
252011,Birch Road,2023-06-03T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
252011,Birch Road,2023-06-03T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
252011,Birch Road,2023-06-03T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-03T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
252011,Birch Road,2023-06-03T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
252011,Birch Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
252011,Birch Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
252011,Birch Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
252011,Birch Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
252011,Birch Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
252011,Birch Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
252011,Birch Road,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
252011,Birch Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.8
252011,Birch Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
252011,Birch Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
252011,Birch Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.02
252011,Birch Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
252011,Birch Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
252011,Birch Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
252011,Birch Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
252011,Birch Road,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
252011,Birch Road,2023-06-03T07:40:00.000+00:00,transformer,,Temperature,C,22.7
252011,Birch Road,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252011,Birch Road,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
252011,Birch Road,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
252011,Birch Road,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
252011,Birch Road,2023-06-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
252011,Birch Road,2023-06-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
252011,Birch Road,2023-06-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.97
252011,Birch Road,2023-06-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.98
252011,Birch Road,2023-06-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.91
252011,Birch Road,2023-06-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
252011,Birch Road,2023-06-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
252011,Birch Road,2023-06-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
252011,Birch Road,2023-06-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
252011,Birch Road,2023-06-03T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-03T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-03T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-03T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
252011,Birch Road,2023-06-03T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-03T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-03T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-03T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-03T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-03T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
252011,Birch Road,2023-06-03T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
252011,Birch Road,2023-06-03T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
252011,Birch Road,2023-06-03T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
252011,Birch Road,2023-06-03T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-03T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-03T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
252011,Birch Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
252011,Birch Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
252011,Birch Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
252011,Birch Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
252011,Birch Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
252011,Birch Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
252011,Birch Road,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
252011,Birch Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
252011,Birch Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
252011,Birch Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.73
252011,Birch Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.82
252011,Birch Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.38
252011,Birch Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
252011,Birch Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
252011,Birch Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.2
252011,Birch Road,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
252011,Birch Road,2023-06-03T07:30:00.000+00:00,transformer,,Temperature,C,22.6
252011,Birch Road,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252011,Birch Road,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
252011,Birch Road,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
252011,Birch Road,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
252011,Birch Road,2023-06-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
252011,Birch Road,2023-06-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
252011,Birch Road,2023-06-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.29
252011,Birch Road,2023-06-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.48
252011,Birch Road,2023-06-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.95
252011,Birch Road,2023-06-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
252011,Birch Road,2023-06-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
252011,Birch Road,2023-06-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
252011,Birch Road,2023-06-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
252011,Birch Road,2023-06-03T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-03T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-03T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-03T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-03T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-03T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-03T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-03T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-03T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-03T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
252011,Birch Road,2023-06-03T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-03T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
252011,Birch Road,2023-06-03T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
252011,Birch Road,2023-06-03T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
252011,Birch Road,2023-06-03T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-03T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
252011,Birch Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
252011,Birch Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
252011,Birch Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
252011,Birch Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
252011,Birch Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
252011,Birch Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
252011,Birch Road,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
252011,Birch Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
252011,Birch Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
252011,Birch Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.34
252011,Birch Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.21
252011,Birch Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.2
252011,Birch Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
252011,Birch Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.9
252011,Birch Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.4
252011,Birch Road,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
252011,Birch Road,2023-06-03T07:20:00.000+00:00,transformer,,Temperature,C,22.6
252011,Birch Road,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
252011,Birch Road,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
252011,Birch Road,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252011,Birch Road,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
252011,Birch Road,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
252011,Birch Road,2023-06-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
252011,Birch Road,2023-06-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
252011,Birch Road,2023-06-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-06-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.8
252011,Birch Road,2023-06-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.03
252011,Birch Road,2023-06-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.99
252011,Birch Road,2023-06-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
252011,Birch Road,2023-06-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
252011,Birch Road,2023-06-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
252011,Birch Road,2023-06-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
252011,Birch Road,2023-06-03T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-03T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-03T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
252011,Birch Road,2023-06-03T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-03T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
252011,Birch Road,2023-06-03T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-03T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
252011,Birch Road,2023-06-03T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-03T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-03T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-03T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
252011,Birch Road,2023-06-03T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
252011,Birch Road,2023-06-03T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
252011,Birch Road,2023-06-03T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
252011,Birch Road,2023-06-03T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
252011,Birch Road,2023-06-03T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-03T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
252011,Birch Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
252011,Birch Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
252011,Birch Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
252011,Birch Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
252011,Birch Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
252011,Birch Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
252011,Birch Road,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
252011,Birch Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
252011,Birch Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
252011,Birch Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.19
252011,Birch Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.32
252011,Birch Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.71
252011,Birch Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
252011,Birch Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
252011,Birch Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.1
252011,Birch Road,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
252011,Birch Road,2023-06-03T07:10:00.000+00:00,transformer,,Temperature,C,22.5
252011,Birch Road,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
252011,Birch Road,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252011,Birch Road,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
252011,Birch Road,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252011,Birch Road,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
252011,Birch Road,2023-06-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
252011,Birch Road,2023-06-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
252011,Birch Road,2023-06-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.88
252011,Birch Road,2023-06-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.18
252011,Birch Road,2023-06-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.23
252011,Birch Road,2023-06-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
252011,Birch Road,2023-06-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
252011,Birch Road,2023-06-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
252011,Birch Road,2023-06-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
252011,Birch Road,2023-06-03T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-03T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-03T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
252011,Birch Road,2023-06-03T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-03T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
252011,Birch Road,2023-06-03T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-03T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
252011,Birch Road,2023-06-03T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-03T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-03T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
252011,Birch Road,2023-06-03T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
252011,Birch Road,2023-06-03T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
252011,Birch Road,2023-06-03T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
252011,Birch Road,2023-06-03T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
252011,Birch Road,2023-06-03T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
252011,Birch Road,2023-06-03T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
252011,Birch Road,2023-06-03T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
252011,Birch Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
252011,Birch Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
252011,Birch Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
252011,Birch Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
252011,Birch Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
252011,Birch Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
252011,Birch Road,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
252011,Birch Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
252011,Birch Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
252011,Birch Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
252011,Birch Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
252011,Birch Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.93
252011,Birch Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.8
252011,Birch Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
252011,Birch Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
252011,Birch Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
252011,Birch Road,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
252011,Birch Road,2023-06-03T07:00:00.000+00:00,transformer,,Temperature,C,22.5
252011,Birch Road,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252011,Birch Road,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
252011,Birch Road,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252011,Birch Road,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
252011,Birch Road,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252011,Birch Road,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
252011,Birch Road,2023-06-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
252011,Birch Road,2023-06-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.33
252011,Birch Road,2023-06-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.67
252011,Birch Road,2023-06-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.88
252011,Birch Road,2023-06-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
252011,Birch Road,2023-06-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
252011,Birch Road,2023-06-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
252011,Birch Road,2023-06-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
252011,Birch Road,2023-06-03T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-03T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-03T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-03T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-03T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-03T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-03T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-03T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
252011,Birch Road,2023-06-03T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
252011,Birch Road,2023-06-03T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-03T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
252011,Birch Road,2023-06-03T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
252011,Birch Road,2023-06-03T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
252011,Birch Road,2023-06-03T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-03T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
252011,Birch Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
252011,Birch Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
252011,Birch Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
252011,Birch Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
252011,Birch Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
252011,Birch Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
252011,Birch Road,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
252011,Birch Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
252011,Birch Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
252011,Birch Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
252011,Birch Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.58
252011,Birch Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.69
252011,Birch Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.55
252011,Birch Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
252011,Birch Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
252011,Birch Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
252011,Birch Road,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
252011,Birch Road,2023-06-03T06:50:00.000+00:00,transformer,,Temperature,C,22.5
252011,Birch Road,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
252011,Birch Road,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
252011,Birch Road,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
252011,Birch Road,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
252011,Birch Road,2023-06-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
252011,Birch Road,2023-06-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
252011,Birch Road,2023-06-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
252011,Birch Road,2023-06-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.35
252011,Birch Road,2023-06-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.62
252011,Birch Road,2023-06-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.59
252011,Birch Road,2023-06-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
252011,Birch Road,2023-06-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
252011,Birch Road,2023-06-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
252011,Birch Road,2023-06-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
252011,Birch Road,2023-06-03T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-03T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-03T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-03T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-03T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-03T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-03T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-03T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-03T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
252011,Birch Road,2023-06-03T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
252011,Birch Road,2023-06-03T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
252011,Birch Road,2023-06-03T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
252011,Birch Road,2023-06-03T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
252011,Birch Road,2023-06-03T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-03T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
252011,Birch Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
252011,Birch Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
252011,Birch Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
252011,Birch Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
252011,Birch Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
252011,Birch Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
252011,Birch Road,2023-06-03T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
252011,Birch Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
252011,Birch Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
252011,Birch Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
252011,Birch Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.1
252011,Birch Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
252011,Birch Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
252011,Birch Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
252011,Birch Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
252011,Birch Road,2023-06-03T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
252011,Birch Road,2023-06-03T06:40:00.000+00:00,transformer,,Temperature,C,22.5
252011,Birch Road,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
252011,Birch Road,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252011,Birch Road,2023-06-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
252011,Birch Road,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252011,Birch Road,2023-06-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
252011,Birch Road,2023-06-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
252011,Birch Road,2023-06-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.39
252011,Birch Road,2023-06-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.13
252011,Birch Road,2023-06-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.18
252011,Birch Road,2023-06-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
252011,Birch Road,2023-06-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
252011,Birch Road,2023-06-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
252011,Birch Road,2023-06-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
252011,Birch Road,2023-06-03T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-03T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-03T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-03T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-03T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-03T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-03T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-03T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-03T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-03T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
252011,Birch Road,2023-06-03T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
252011,Birch Road,2023-06-03T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
252011,Birch Road,2023-06-03T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
252011,Birch Road,2023-06-03T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
252011,Birch Road,2023-06-03T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-03T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
252011,Birch Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
252011,Birch Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
252011,Birch Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
252011,Birch Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
252011,Birch Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
252011,Birch Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
252011,Birch Road,2023-06-03T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
252011,Birch Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
252011,Birch Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
252011,Birch Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
252011,Birch Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.15
252011,Birch Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
252011,Birch Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
252011,Birch Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
252011,Birch Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
252011,Birch Road,2023-06-03T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
252011,Birch Road,2023-06-03T06:30:00.000+00:00,transformer,,Temperature,C,22.4
252011,Birch Road,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
252011,Birch Road,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252011,Birch Road,2023-06-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
252011,Birch Road,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252011,Birch Road,2023-06-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
252011,Birch Road,2023-06-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
252011,Birch Road,2023-06-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
252011,Birch Road,2023-06-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.87
252011,Birch Road,2023-06-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.69
252011,Birch Road,2023-06-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.48
252011,Birch Road,2023-06-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
252011,Birch Road,2023-06-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
252011,Birch Road,2023-06-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
252011,Birch Road,2023-06-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
252011,Birch Road,2023-06-03T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-03T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-03T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-03T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-03T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-03T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-03T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-03T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
252011,Birch Road,2023-06-03T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
252011,Birch Road,2023-06-03T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
252011,Birch Road,2023-06-03T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
252011,Birch Road,2023-06-03T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
252011,Birch Road,2023-06-03T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-03T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
252011,Birch Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
252011,Birch Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
252011,Birch Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
252011,Birch Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
252011,Birch Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
252011,Birch Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
252011,Birch Road,2023-06-03T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
252011,Birch Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
252011,Birch Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
252011,Birch Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
252011,Birch Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.96
252011,Birch Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.88
252011,Birch Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.28
252011,Birch Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
252011,Birch Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
252011,Birch Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.0
252011,Birch Road,2023-06-03T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
252011,Birch Road,2023-06-03T06:20:00.000+00:00,transformer,,Temperature,C,22.4
252011,Birch Road,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
252011,Birch Road,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252011,Birch Road,2023-06-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
252011,Birch Road,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252011,Birch Road,2023-06-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
252011,Birch Road,2023-06-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
252011,Birch Road,2023-06-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
252011,Birch Road,2023-06-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.5
252011,Birch Road,2023-06-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.52
252011,Birch Road,2023-06-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.39
252011,Birch Road,2023-06-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
252011,Birch Road,2023-06-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
252011,Birch Road,2023-06-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
252011,Birch Road,2023-06-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
252011,Birch Road,2023-06-03T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-03T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-03T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-03T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-03T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-03T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-03T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
252011,Birch Road,2023-06-03T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
252011,Birch Road,2023-06-03T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
252011,Birch Road,2023-06-03T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
252011,Birch Road,2023-06-03T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
252011,Birch Road,2023-06-03T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
252011,Birch Road,2023-06-03T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-03T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
252011,Birch Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
252011,Birch Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
252011,Birch Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
252011,Birch Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
252011,Birch Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
252011,Birch Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
252011,Birch Road,2023-06-03T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
252011,Birch Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
252011,Birch Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.99
252011,Birch Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
252011,Birch Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
252011,Birch Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.82
252011,Birch Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.17
252011,Birch Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
252011,Birch Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
252011,Birch Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.1
252011,Birch Road,2023-06-03T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
252011,Birch Road,2023-06-03T06:10:00.000+00:00,transformer,,Temperature,C,22.5
252011,Birch Road,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252011,Birch Road,2023-06-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
252011,Birch Road,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
252011,Birch Road,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
252011,Birch Road,2023-06-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
252011,Birch Road,2023-06-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
252011,Birch Road,2023-06-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
252011,Birch Road,2023-06-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.29
252011,Birch Road,2023-06-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.56
252011,Birch Road,2023-06-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.84
252011,Birch Road,2023-06-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
252011,Birch Road,2023-06-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
252011,Birch Road,2023-06-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
252011,Birch Road,2023-06-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
252011,Birch Road,2023-06-03T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-03T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-03T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
