Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-03T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-03T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-03T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-03T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-03T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-03T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
252011,Birch Road,2023-06-03T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
252011,Birch Road,2023-06-03T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
252011,Birch Road,2023-06-03T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
252011,Birch Road,2023-06-03T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
252011,Birch Road,2023-06-03T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-03T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
252011,Birch Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
252011,Birch Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
252011,Birch Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
252011,Birch Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
252011,Birch Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
252011,Birch Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
252011,Birch Road,2023-06-03T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
252011,Birch Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
252011,Birch Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
252011,Birch Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.13
252011,Birch Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.04
252011,Birch Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.37
252011,Birch Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
252011,Birch Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
252011,Birch Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.6
252011,Birch Road,2023-06-03T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
252011,Birch Road,2023-06-03T06:00:00.000+00:00,transformer,,Temperature,C,22.5
252011,Birch Road,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
252011,Birch Road,2023-06-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
252011,Birch Road,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252011,Birch Road,2023-06-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
252011,Birch Road,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252011,Birch Road,2023-06-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
252011,Birch Road,2023-06-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
252011,Birch Road,2023-06-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.43
252011,Birch Road,2023-06-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.27
252011,Birch Road,2023-06-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.75
252011,Birch Road,2023-06-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
252011,Birch Road,2023-06-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
252011,Birch Road,2023-06-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
252011,Birch Road,2023-06-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
252011,Birch Road,2023-06-03T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-03T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-03T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-03T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-03T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-03T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-03T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-03T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-03T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-03T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
252011,Birch Road,2023-06-03T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
252011,Birch Road,2023-06-03T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
252011,Birch Road,2023-06-03T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
252011,Birch Road,2023-06-03T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
252011,Birch Road,2023-06-03T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-03T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
252011,Birch Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
252011,Birch Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
252011,Birch Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
252011,Birch Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
252011,Birch Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
252011,Birch Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
252011,Birch Road,2023-06-03T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
252011,Birch Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
252011,Birch Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
252011,Birch Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.39
252011,Birch Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.91
252011,Birch Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.07
252011,Birch Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
252011,Birch Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.3
252011,Birch Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.6
252011,Birch Road,2023-06-03T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.1
252011,Birch Road,2023-06-03T05:50:00.000+00:00,transformer,,Temperature,C,22.5
252011,Birch Road,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252011,Birch Road,2023-06-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
252011,Birch Road,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252011,Birch Road,2023-06-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
252011,Birch Road,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252011,Birch Road,2023-06-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
252011,Birch Road,2023-06-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
252011,Birch Road,2023-06-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.93
252011,Birch Road,2023-06-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
252011,Birch Road,2023-06-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.49
252011,Birch Road,2023-06-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
252011,Birch Road,2023-06-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
252011,Birch Road,2023-06-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
252011,Birch Road,2023-06-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
252011,Birch Road,2023-06-03T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-03T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-03T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-03T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-03T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-03T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-03T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-03T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-03T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
252011,Birch Road,2023-06-03T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
252011,Birch Road,2023-06-03T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
252011,Birch Road,2023-06-03T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
252011,Birch Road,2023-06-03T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
252011,Birch Road,2023-06-03T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-03T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
252011,Birch Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
252011,Birch Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
252011,Birch Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
252011,Birch Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
252011,Birch Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
252011,Birch Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
252011,Birch Road,2023-06-03T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
252011,Birch Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
252011,Birch Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
252011,Birch Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
252011,Birch Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.29
252011,Birch Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.0
252011,Birch Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.84
252011,Birch Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
252011,Birch Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
252011,Birch Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.3
252011,Birch Road,2023-06-03T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.5
252011,Birch Road,2023-06-03T05:40:00.000+00:00,transformer,,Temperature,C,22.5
252011,Birch Road,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252011,Birch Road,2023-06-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
252011,Birch Road,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252011,Birch Road,2023-06-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
252011,Birch Road,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
252011,Birch Road,2023-06-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
252011,Birch Road,2023-06-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.13
252011,Birch Road,2023-06-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.57
252011,Birch Road,2023-06-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.87
252011,Birch Road,2023-06-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
252011,Birch Road,2023-06-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
252011,Birch Road,2023-06-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
252011,Birch Road,2023-06-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
252011,Birch Road,2023-06-03T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-03T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-03T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-03T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-03T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-03T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-03T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-03T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-03T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
252011,Birch Road,2023-06-03T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
252011,Birch Road,2023-06-03T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
252011,Birch Road,2023-06-03T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
252011,Birch Road,2023-06-03T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
252011,Birch Road,2023-06-03T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-03T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-03T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
252011,Birch Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
252011,Birch Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
252011,Birch Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
252011,Birch Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
252011,Birch Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
252011,Birch Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
252011,Birch Road,2023-06-03T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
252011,Birch Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
252011,Birch Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
252011,Birch Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
252011,Birch Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.3
252011,Birch Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.27
252011,Birch Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.0
252011,Birch Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
252011,Birch Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.9
252011,Birch Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.1
252011,Birch Road,2023-06-03T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.8
252011,Birch Road,2023-06-03T05:30:00.000+00:00,transformer,,Temperature,C,22.6
252011,Birch Road,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
252011,Birch Road,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252011,Birch Road,2023-06-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
252011,Birch Road,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252011,Birch Road,2023-06-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
252011,Birch Road,2023-06-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
252011,Birch Road,2023-06-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.64
252011,Birch Road,2023-06-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.25
252011,Birch Road,2023-06-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.92
252011,Birch Road,2023-06-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
252011,Birch Road,2023-06-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
252011,Birch Road,2023-06-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
252011,Birch Road,2023-06-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
252011,Birch Road,2023-06-03T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-03T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-03T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-03T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-03T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-03T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-03T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-03T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
252011,Birch Road,2023-06-03T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
252011,Birch Road,2023-06-03T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
252011,Birch Road,2023-06-03T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
252011,Birch Road,2023-06-03T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-03T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-03T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
252011,Birch Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
252011,Birch Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
252011,Birch Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
252011,Birch Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
252011,Birch Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
252011,Birch Road,2023-06-03T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
252011,Birch Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.89
252011,Birch Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.28
252011,Birch Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
252011,Birch Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
252011,Birch Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.35
252011,Birch Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.57
252011,Birch Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
252011,Birch Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
252011,Birch Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.9
252011,Birch Road,2023-06-03T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
252011,Birch Road,2023-06-03T05:20:00.000+00:00,transformer,,Temperature,C,22.6
252011,Birch Road,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252011,Birch Road,2023-06-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
252011,Birch Road,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
252011,Birch Road,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252011,Birch Road,2023-06-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
252011,Birch Road,2023-06-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
252011,Birch Road,2023-06-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
252011,Birch Road,2023-06-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.4
252011,Birch Road,2023-06-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.43
252011,Birch Road,2023-06-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.78
252011,Birch Road,2023-06-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
252011,Birch Road,2023-06-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
252011,Birch Road,2023-06-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
252011,Birch Road,2023-06-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
252011,Birch Road,2023-06-03T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-03T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-03T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-03T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-03T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-03T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-03T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-03T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-03T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-03T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
252011,Birch Road,2023-06-03T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
252011,Birch Road,2023-06-03T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
252011,Birch Road,2023-06-03T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
252011,Birch Road,2023-06-03T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
252011,Birch Road,2023-06-03T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-03T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
252011,Birch Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
252011,Birch Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
252011,Birch Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
252011,Birch Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
252011,Birch Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
252011,Birch Road,2023-06-03T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
252011,Birch Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
252011,Birch Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
252011,Birch Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.97
252011,Birch Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.44
252011,Birch Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.43
252011,Birch Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
252011,Birch Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
252011,Birch Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.7
252011,Birch Road,2023-06-03T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
252011,Birch Road,2023-06-03T05:10:00.000+00:00,transformer,,Temperature,C,22.7
252011,Birch Road,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252011,Birch Road,2023-06-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
252011,Birch Road,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252011,Birch Road,2023-06-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
252011,Birch Road,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252011,Birch Road,2023-06-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
252011,Birch Road,2023-06-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
252011,Birch Road,2023-06-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.02
252011,Birch Road,2023-06-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.41
252011,Birch Road,2023-06-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.44
252011,Birch Road,2023-06-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
252011,Birch Road,2023-06-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
252011,Birch Road,2023-06-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
252011,Birch Road,2023-06-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
252011,Birch Road,2023-06-03T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-03T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-03T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-03T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-03T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-03T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-03T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-03T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
252011,Birch Road,2023-06-03T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
252011,Birch Road,2023-06-03T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
252011,Birch Road,2023-06-03T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
252011,Birch Road,2023-06-03T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-06-03T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-03T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
252011,Birch Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
252011,Birch Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
252011,Birch Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
252011,Birch Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
252011,Birch Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
252011,Birch Road,2023-06-03T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
252011,Birch Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
252011,Birch Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.44
252011,Birch Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.38
252011,Birch Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.66
252011,Birch Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
252011,Birch Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
252011,Birch Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.7
252011,Birch Road,2023-06-03T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
252011,Birch Road,2023-06-03T05:00:00.000+00:00,transformer,,Temperature,C,22.8
252011,Birch Road,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252011,Birch Road,2023-06-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
252011,Birch Road,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252011,Birch Road,2023-06-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
252011,Birch Road,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252011,Birch Road,2023-06-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
252011,Birch Road,2023-06-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
252011,Birch Road,2023-06-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.51
252011,Birch Road,2023-06-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.29
252011,Birch Road,2023-06-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.76
252011,Birch Road,2023-06-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
252011,Birch Road,2023-06-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
252011,Birch Road,2023-06-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
252011,Birch Road,2023-06-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
252011,Birch Road,2023-06-03T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-03T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-03T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-03T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-03T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-03T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-03T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-03T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
252011,Birch Road,2023-06-03T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
252011,Birch Road,2023-06-03T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
252011,Birch Road,2023-06-03T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
252011,Birch Road,2023-06-03T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
252011,Birch Road,2023-06-03T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-03T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
252011,Birch Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
252011,Birch Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
252011,Birch Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
252011,Birch Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
252011,Birch Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
252011,Birch Road,2023-06-03T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
252011,Birch Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
252011,Birch Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
252011,Birch Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.81
252011,Birch Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.39
252011,Birch Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.61
252011,Birch Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
252011,Birch Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
252011,Birch Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.9
252011,Birch Road,2023-06-03T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
252011,Birch Road,2023-06-03T04:50:00.000+00:00,transformer,,Temperature,C,22.9
252011,Birch Road,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
252011,Birch Road,2023-06-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
252011,Birch Road,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-06-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
252011,Birch Road,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
252011,Birch Road,2023-06-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
252011,Birch Road,2023-06-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.88
252011,Birch Road,2023-06-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.81
252011,Birch Road,2023-06-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.55
252011,Birch Road,2023-06-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
252011,Birch Road,2023-06-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
252011,Birch Road,2023-06-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
252011,Birch Road,2023-06-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
252011,Birch Road,2023-06-03T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-03T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-03T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-03T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-03T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-03T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-03T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-03T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
252011,Birch Road,2023-06-03T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-03T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
252011,Birch Road,2023-06-03T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
252011,Birch Road,2023-06-03T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-03T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-03T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
252011,Birch Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
252011,Birch Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
252011,Birch Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
252011,Birch Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
252011,Birch Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
252011,Birch Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
252011,Birch Road,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
252011,Birch Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
252011,Birch Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
252011,Birch Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
252011,Birch Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.97
252011,Birch Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.05
252011,Birch Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
252011,Birch Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
252011,Birch Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.1
252011,Birch Road,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
252011,Birch Road,2023-06-03T04:40:00.000+00:00,transformer,,Temperature,C,23.0
252011,Birch Road,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252011,Birch Road,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
252011,Birch Road,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
252011,Birch Road,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252011,Birch Road,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
252011,Birch Road,2023-06-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
252011,Birch Road,2023-06-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.38
252011,Birch Road,2023-06-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.18
252011,Birch Road,2023-06-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.67
252011,Birch Road,2023-06-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
252011,Birch Road,2023-06-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
252011,Birch Road,2023-06-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
252011,Birch Road,2023-06-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
252011,Birch Road,2023-06-03T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-03T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-03T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-03T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-03T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-03T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-03T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-03T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-03T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
252011,Birch Road,2023-06-03T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-03T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
252011,Birch Road,2023-06-03T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
252011,Birch Road,2023-06-03T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-03T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-03T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
252011,Birch Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
252011,Birch Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
252011,Birch Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
252011,Birch Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
252011,Birch Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
252011,Birch Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
252011,Birch Road,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
252011,Birch Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
252011,Birch Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
252011,Birch Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.15
252011,Birch Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.51
252011,Birch Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.88
252011,Birch Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
252011,Birch Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
252011,Birch Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
252011,Birch Road,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
252011,Birch Road,2023-06-03T04:30:00.000+00:00,transformer,,Temperature,C,23.1
252011,Birch Road,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
252011,Birch Road,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
252011,Birch Road,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252011,Birch Road,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
252011,Birch Road,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252011,Birch Road,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
252011,Birch Road,2023-06-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
252011,Birch Road,2023-06-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.89
252011,Birch Road,2023-06-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.54
252011,Birch Road,2023-06-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.74
252011,Birch Road,2023-06-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
252011,Birch Road,2023-06-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
252011,Birch Road,2023-06-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
252011,Birch Road,2023-06-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
252011,Birch Road,2023-06-03T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-03T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-03T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-03T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-03T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
