Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-03T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-03T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-03T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-03T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
252011,Birch Road,2023-06-03T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
252011,Birch Road,2023-06-03T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
252011,Birch Road,2023-06-03T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
252011,Birch Road,2023-06-03T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
252011,Birch Road,2023-06-03T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
252011,Birch Road,2023-06-03T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-03T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
252011,Birch Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
252011,Birch Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
252011,Birch Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
252011,Birch Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
252011,Birch Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
252011,Birch Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
252011,Birch Road,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
252011,Birch Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
252011,Birch Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
252011,Birch Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.62
252011,Birch Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.75
252011,Birch Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.46
252011,Birch Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
252011,Birch Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
252011,Birch Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
252011,Birch Road,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
252011,Birch Road,2023-06-03T04:20:00.000+00:00,transformer,,Temperature,C,23.2
252011,Birch Road,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252011,Birch Road,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
252011,Birch Road,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252011,Birch Road,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
252011,Birch Road,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252011,Birch Road,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
252011,Birch Road,2023-06-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
252011,Birch Road,2023-06-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.24
252011,Birch Road,2023-06-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.6
252011,Birch Road,2023-06-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.7
252011,Birch Road,2023-06-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
252011,Birch Road,2023-06-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
252011,Birch Road,2023-06-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
252011,Birch Road,2023-06-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
252011,Birch Road,2023-06-03T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-03T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-03T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-03T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-03T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
252011,Birch Road,2023-06-03T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-03T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-03T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-03T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-03T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
252011,Birch Road,2023-06-03T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
252011,Birch Road,2023-06-03T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
252011,Birch Road,2023-06-03T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
252011,Birch Road,2023-06-03T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
252011,Birch Road,2023-06-03T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-03T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
252011,Birch Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
252011,Birch Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
252011,Birch Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
252011,Birch Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
252011,Birch Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
252011,Birch Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
252011,Birch Road,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.93
252011,Birch Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.41
252011,Birch Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
252011,Birch Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.13
252011,Birch Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.7
252011,Birch Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.86
252011,Birch Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
252011,Birch Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.4
252011,Birch Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.2
252011,Birch Road,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.5
252011,Birch Road,2023-06-03T04:10:00.000+00:00,transformer,,Temperature,C,23.3
252011,Birch Road,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252011,Birch Road,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
252011,Birch Road,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
252011,Birch Road,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252011,Birch Road,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
252011,Birch Road,2023-06-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
252011,Birch Road,2023-06-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
252011,Birch Road,2023-06-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
252011,Birch Road,2023-06-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.05
252011,Birch Road,2023-06-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.17
252011,Birch Road,2023-06-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.1
252011,Birch Road,2023-06-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.3
252011,Birch Road,2023-06-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
252011,Birch Road,2023-06-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
252011,Birch Road,2023-06-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
252011,Birch Road,2023-06-03T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-03T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-03T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-03T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-03T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.17
252011,Birch Road,2023-06-03T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-03T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-03T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-03T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-03T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
252011,Birch Road,2023-06-03T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
252011,Birch Road,2023-06-03T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
252011,Birch Road,2023-06-03T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
252011,Birch Road,2023-06-03T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
252011,Birch Road,2023-06-03T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-03T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
252011,Birch Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
252011,Birch Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
252011,Birch Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
252011,Birch Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
252011,Birch Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
252011,Birch Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
252011,Birch Road,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
252011,Birch Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.74
252011,Birch Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
252011,Birch Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.21
252011,Birch Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.93
252011,Birch Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.9
252011,Birch Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
252011,Birch Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.9
252011,Birch Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.7
252011,Birch Road,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
252011,Birch Road,2023-06-03T04:00:00.000+00:00,transformer,,Temperature,C,23.4
252011,Birch Road,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
252011,Birch Road,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252011,Birch Road,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
252011,Birch Road,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252011,Birch Road,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
252011,Birch Road,2023-06-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
252011,Birch Road,2023-06-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.19
252011,Birch Road,2023-06-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.53
252011,Birch Road,2023-06-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.58
252011,Birch Road,2023-06-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.7
252011,Birch Road,2023-06-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
252011,Birch Road,2023-06-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
252011,Birch Road,2023-06-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
252011,Birch Road,2023-06-03T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-03T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-03T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-03T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-03T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.17
252011,Birch Road,2023-06-03T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-03T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-03T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-03T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-03T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
252011,Birch Road,2023-06-03T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-03T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
252011,Birch Road,2023-06-03T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
252011,Birch Road,2023-06-03T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
252011,Birch Road,2023-06-03T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-03T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
252011,Birch Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
252011,Birch Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
252011,Birch Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
252011,Birch Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
252011,Birch Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
252011,Birch Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
252011,Birch Road,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
252011,Birch Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
252011,Birch Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.95
252011,Birch Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.47
252011,Birch Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.91
252011,Birch Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
252011,Birch Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
252011,Birch Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.4
252011,Birch Road,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
252011,Birch Road,2023-06-03T03:50:00.000+00:00,transformer,,Temperature,C,23.5
252011,Birch Road,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
252011,Birch Road,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252011,Birch Road,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
252011,Birch Road,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252011,Birch Road,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
252011,Birch Road,2023-06-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
252011,Birch Road,2023-06-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.98
252011,Birch Road,2023-06-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.12
252011,Birch Road,2023-06-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.71
252011,Birch Road,2023-06-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.6
252011,Birch Road,2023-06-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
252011,Birch Road,2023-06-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
252011,Birch Road,2023-06-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
252011,Birch Road,2023-06-03T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-03T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-03T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-03T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-03T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-03T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.18
252011,Birch Road,2023-06-03T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-03T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-03T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-03T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-03T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
252011,Birch Road,2023-06-03T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
252011,Birch Road,2023-06-03T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
252011,Birch Road,2023-06-03T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
252011,Birch Road,2023-06-03T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
252011,Birch Road,2023-06-03T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-03T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
252011,Birch Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
252011,Birch Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
252011,Birch Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
252011,Birch Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
252011,Birch Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
252011,Birch Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
252011,Birch Road,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
252011,Birch Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.8
252011,Birch Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
252011,Birch Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
252011,Birch Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.78
252011,Birch Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.12
252011,Birch Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.69
252011,Birch Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
252011,Birch Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
252011,Birch Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.4
252011,Birch Road,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
252011,Birch Road,2023-06-03T03:40:00.000+00:00,transformer,,Temperature,C,23.6
252011,Birch Road,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
252011,Birch Road,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252011,Birch Road,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
252011,Birch Road,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252011,Birch Road,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
252011,Birch Road,2023-06-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
252011,Birch Road,2023-06-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
252011,Birch Road,2023-06-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
252011,Birch Road,2023-06-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.74
252011,Birch Road,2023-06-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.64
252011,Birch Road,2023-06-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.22
252011,Birch Road,2023-06-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
252011,Birch Road,2023-06-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
252011,Birch Road,2023-06-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
252011,Birch Road,2023-06-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
252011,Birch Road,2023-06-03T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-03T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-03T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-03T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-03T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.17
252011,Birch Road,2023-06-03T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-03T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-03T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-03T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-03T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
252011,Birch Road,2023-06-03T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-03T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
252011,Birch Road,2023-06-03T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
252011,Birch Road,2023-06-03T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
252011,Birch Road,2023-06-03T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-03T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
252011,Birch Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
252011,Birch Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
252011,Birch Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
252011,Birch Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
252011,Birch Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
252011,Birch Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
252011,Birch Road,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
252011,Birch Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.55
252011,Birch Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.87
252011,Birch Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
252011,Birch Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
252011,Birch Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.44
252011,Birch Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.42
252011,Birch Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
252011,Birch Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
252011,Birch Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
252011,Birch Road,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
252011,Birch Road,2023-06-03T03:30:00.000+00:00,transformer,,Temperature,C,23.8
252011,Birch Road,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
252011,Birch Road,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252011,Birch Road,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
252011,Birch Road,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252011,Birch Road,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
252011,Birch Road,2023-06-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
252011,Birch Road,2023-06-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
252011,Birch Road,2023-06-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
252011,Birch Road,2023-06-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.05
252011,Birch Road,2023-06-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.85
252011,Birch Road,2023-06-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.25
252011,Birch Road,2023-06-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
252011,Birch Road,2023-06-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
252011,Birch Road,2023-06-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
252011,Birch Road,2023-06-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
252011,Birch Road,2023-06-03T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-03T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-03T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-03T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-03T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-03T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-03T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-03T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-03T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
252011,Birch Road,2023-06-03T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
252011,Birch Road,2023-06-03T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
252011,Birch Road,2023-06-03T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
252011,Birch Road,2023-06-03T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
252011,Birch Road,2023-06-03T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-03T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
252011,Birch Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
252011,Birch Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
252011,Birch Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
252011,Birch Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
252011,Birch Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
252011,Birch Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
252011,Birch Road,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
252011,Birch Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.65
252011,Birch Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.7
252011,Birch Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.64
252011,Birch Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.83
252011,Birch Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.44
252011,Birch Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.91
252011,Birch Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
252011,Birch Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
252011,Birch Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
252011,Birch Road,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
252011,Birch Road,2023-06-03T03:20:00.000+00:00,transformer,,Temperature,C,23.9
252011,Birch Road,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
252011,Birch Road,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252011,Birch Road,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
252011,Birch Road,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252011,Birch Road,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
252011,Birch Road,2023-06-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
252011,Birch Road,2023-06-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
252011,Birch Road,2023-06-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
252011,Birch Road,2023-06-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.89
252011,Birch Road,2023-06-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.16
252011,Birch Road,2023-06-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.45
252011,Birch Road,2023-06-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
252011,Birch Road,2023-06-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
252011,Birch Road,2023-06-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
252011,Birch Road,2023-06-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
252011,Birch Road,2023-06-03T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-03T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-03T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-03T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-03T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-03T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-03T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
252011,Birch Road,2023-06-03T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
252011,Birch Road,2023-06-03T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
252011,Birch Road,2023-06-03T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
252011,Birch Road,2023-06-03T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
252011,Birch Road,2023-06-03T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-03T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
252011,Birch Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
252011,Birch Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
252011,Birch Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
252011,Birch Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
252011,Birch Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
252011,Birch Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
252011,Birch Road,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
252011,Birch Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
252011,Birch Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
252011,Birch Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.86
252011,Birch Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.79
252011,Birch Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.4
252011,Birch Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
252011,Birch Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
252011,Birch Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.6
252011,Birch Road,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
252011,Birch Road,2023-06-03T03:10:00.000+00:00,transformer,,Temperature,C,24.0
252011,Birch Road,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
252011,Birch Road,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
252011,Birch Road,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252011,Birch Road,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
252011,Birch Road,2023-06-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
252011,Birch Road,2023-06-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.88
252011,Birch Road,2023-06-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.24
252011,Birch Road,2023-06-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.2
252011,Birch Road,2023-06-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
252011,Birch Road,2023-06-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
252011,Birch Road,2023-06-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
252011,Birch Road,2023-06-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
252011,Birch Road,2023-06-03T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-03T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-03T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-03T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
252011,Birch Road,2023-06-03T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-03T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-03T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-03T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
252011,Birch Road,2023-06-03T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
252011,Birch Road,2023-06-03T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
252011,Birch Road,2023-06-03T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
252011,Birch Road,2023-06-03T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
252011,Birch Road,2023-06-03T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-03T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
252011,Birch Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
252011,Birch Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
252011,Birch Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
252011,Birch Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
252011,Birch Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
252011,Birch Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
252011,Birch Road,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
252011,Birch Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
252011,Birch Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.12
252011,Birch Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.36
252011,Birch Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.51
252011,Birch Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
252011,Birch Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
252011,Birch Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
252011,Birch Road,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
252011,Birch Road,2023-06-03T03:00:00.000+00:00,transformer,,Temperature,C,24.2
252011,Birch Road,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
252011,Birch Road,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252011,Birch Road,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
252011,Birch Road,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252011,Birch Road,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
252011,Birch Road,2023-06-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
252011,Birch Road,2023-06-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.07
252011,Birch Road,2023-06-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.89
252011,Birch Road,2023-06-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.89
252011,Birch Road,2023-06-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
252011,Birch Road,2023-06-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
252011,Birch Road,2023-06-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
252011,Birch Road,2023-06-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
252011,Birch Road,2023-06-03T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-03T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-03T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-03T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-03T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-03T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-03T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
252011,Birch Road,2023-06-03T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
252011,Birch Road,2023-06-03T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
252011,Birch Road,2023-06-03T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
252011,Birch Road,2023-06-03T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
252011,Birch Road,2023-06-03T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-03T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-03T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
252011,Birch Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
252011,Birch Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
252011,Birch Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
252011,Birch Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
252011,Birch Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
252011,Birch Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
252011,Birch Road,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
252011,Birch Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
252011,Birch Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.18
252011,Birch Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.09
252011,Birch Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.05
252011,Birch Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
252011,Birch Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
252011,Birch Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.4
252011,Birch Road,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.7
252011,Birch Road,2023-06-03T02:50:00.000+00:00,transformer,,Temperature,C,24.3
252011,Birch Road,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
252011,Birch Road,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
252011,Birch Road,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252011,Birch Road,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
252011,Birch Road,2023-06-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
252011,Birch Road,2023-06-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
252011,Birch Road,2023-06-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.24
252011,Birch Road,2023-06-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.43
252011,Birch Road,2023-06-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.12
252011,Birch Road,2023-06-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,18.5
252011,Birch Road,2023-06-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
252011,Birch Road,2023-06-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
252011,Birch Road,2023-06-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
252011,Birch Road,2023-06-03T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-03T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-03T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-03T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
