Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-03T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-03T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-03T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-03T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
252011,Birch Road,2023-06-03T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
252011,Birch Road,2023-06-03T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
252011,Birch Road,2023-06-03T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
252011,Birch Road,2023-06-03T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-03T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-03T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
252011,Birch Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
252011,Birch Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
252011,Birch Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
252011,Birch Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
252011,Birch Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
252011,Birch Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
252011,Birch Road,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
252011,Birch Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
252011,Birch Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
252011,Birch Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.62
252011,Birch Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.84
252011,Birch Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.34
252011,Birch Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
252011,Birch Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
252011,Birch Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
252011,Birch Road,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
252011,Birch Road,2023-06-03T02:40:00.000+00:00,transformer,,Temperature,C,24.4
252011,Birch Road,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
252011,Birch Road,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252011,Birch Road,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
252011,Birch Road,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252011,Birch Road,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
252011,Birch Road,2023-06-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
252011,Birch Road,2023-06-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
252011,Birch Road,2023-06-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.64
252011,Birch Road,2023-06-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.44
252011,Birch Road,2023-06-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.63
252011,Birch Road,2023-06-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
252011,Birch Road,2023-06-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
252011,Birch Road,2023-06-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
252011,Birch Road,2023-06-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
252011,Birch Road,2023-06-03T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-03T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-03T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-03T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-03T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-03T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-06-03T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
252011,Birch Road,2023-06-03T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
252011,Birch Road,2023-06-03T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
252011,Birch Road,2023-06-03T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
252011,Birch Road,2023-06-03T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-03T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-03T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
252011,Birch Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
252011,Birch Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
252011,Birch Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
252011,Birch Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
252011,Birch Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
252011,Birch Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
252011,Birch Road,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
252011,Birch Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
252011,Birch Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
252011,Birch Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
252011,Birch Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.83
252011,Birch Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.54
252011,Birch Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.32
252011,Birch Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
252011,Birch Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
252011,Birch Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.7
252011,Birch Road,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
252011,Birch Road,2023-06-03T02:30:00.000+00:00,transformer,,Temperature,C,24.6
252011,Birch Road,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
252011,Birch Road,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252011,Birch Road,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
252011,Birch Road,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252011,Birch Road,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
252011,Birch Road,2023-06-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
252011,Birch Road,2023-06-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.65
252011,Birch Road,2023-06-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.03
252011,Birch Road,2023-06-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.62
252011,Birch Road,2023-06-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
252011,Birch Road,2023-06-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
252011,Birch Road,2023-06-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
252011,Birch Road,2023-06-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
252011,Birch Road,2023-06-03T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-03T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-03T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-03T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-03T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-03T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-03T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
252011,Birch Road,2023-06-03T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
252011,Birch Road,2023-06-03T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
252011,Birch Road,2023-06-03T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
252011,Birch Road,2023-06-03T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
252011,Birch Road,2023-06-03T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-03T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-03T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
252011,Birch Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
252011,Birch Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
252011,Birch Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
252011,Birch Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
252011,Birch Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
252011,Birch Road,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
252011,Birch Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
252011,Birch Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
252011,Birch Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.24
252011,Birch Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.6
252011,Birch Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.45
252011,Birch Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
252011,Birch Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
252011,Birch Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.3
252011,Birch Road,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
252011,Birch Road,2023-06-03T02:20:00.000+00:00,transformer,,Temperature,C,24.7
252011,Birch Road,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
252011,Birch Road,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252011,Birch Road,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
252011,Birch Road,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252011,Birch Road,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
252011,Birch Road,2023-06-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
252011,Birch Road,2023-06-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.13
252011,Birch Road,2023-06-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.01
252011,Birch Road,2023-06-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.23
252011,Birch Road,2023-06-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
252011,Birch Road,2023-06-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
252011,Birch Road,2023-06-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
252011,Birch Road,2023-06-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
252011,Birch Road,2023-06-03T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-03T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-03T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-03T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-03T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-03T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
252011,Birch Road,2023-06-03T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
252011,Birch Road,2023-06-03T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
252011,Birch Road,2023-06-03T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
252011,Birch Road,2023-06-03T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
252011,Birch Road,2023-06-03T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
252011,Birch Road,2023-06-03T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-03T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
252011,Birch Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
252011,Birch Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
252011,Birch Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
252011,Birch Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
252011,Birch Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
252011,Birch Road,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
252011,Birch Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
252011,Birch Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.45
252011,Birch Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
252011,Birch Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.8
252011,Birch Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.43
252011,Birch Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.05
252011,Birch Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
252011,Birch Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
252011,Birch Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
252011,Birch Road,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
252011,Birch Road,2023-06-03T02:10:00.000+00:00,transformer,,Temperature,C,24.9
252011,Birch Road,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
252011,Birch Road,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252011,Birch Road,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
252011,Birch Road,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
252011,Birch Road,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
252011,Birch Road,2023-06-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
252011,Birch Road,2023-06-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
252011,Birch Road,2023-06-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.65
252011,Birch Road,2023-06-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.88
252011,Birch Road,2023-06-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.74
252011,Birch Road,2023-06-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
252011,Birch Road,2023-06-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
252011,Birch Road,2023-06-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
252011,Birch Road,2023-06-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
252011,Birch Road,2023-06-03T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-03T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-03T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-03T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-03T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-03T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-03T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
252011,Birch Road,2023-06-03T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-03T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
252011,Birch Road,2023-06-03T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.2
252011,Birch Road,2023-06-03T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-06-03T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-03T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
252011,Birch Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
252011,Birch Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
252011,Birch Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
252011,Birch Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
252011,Birch Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
252011,Birch Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
252011,Birch Road,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
252011,Birch Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
252011,Birch Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
252011,Birch Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
252011,Birch Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
252011,Birch Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.57
252011,Birch Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.11
252011,Birch Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
252011,Birch Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
252011,Birch Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.3
252011,Birch Road,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
252011,Birch Road,2023-06-03T02:00:00.000+00:00,transformer,,Temperature,C,25.0
252011,Birch Road,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
252011,Birch Road,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252011,Birch Road,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
252011,Birch Road,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252011,Birch Road,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
252011,Birch Road,2023-06-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
252011,Birch Road,2023-06-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
252011,Birch Road,2023-06-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.27
252011,Birch Road,2023-06-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.93
252011,Birch Road,2023-06-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.03
252011,Birch Road,2023-06-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
252011,Birch Road,2023-06-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
252011,Birch Road,2023-06-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
252011,Birch Road,2023-06-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
252011,Birch Road,2023-06-03T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-03T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-03T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-03T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-03T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-03T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-03T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
252011,Birch Road,2023-06-03T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
252011,Birch Road,2023-06-03T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
252011,Birch Road,2023-06-03T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
252011,Birch Road,2023-06-03T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
252011,Birch Road,2023-06-03T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-03T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
252011,Birch Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
252011,Birch Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
252011,Birch Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
252011,Birch Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
252011,Birch Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
252011,Birch Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
252011,Birch Road,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
252011,Birch Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
252011,Birch Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
252011,Birch Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
252011,Birch Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.49
252011,Birch Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.37
252011,Birch Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
252011,Birch Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
252011,Birch Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
252011,Birch Road,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
252011,Birch Road,2023-06-03T01:50:00.000+00:00,transformer,,Temperature,C,25.1
252011,Birch Road,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
252011,Birch Road,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252011,Birch Road,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
252011,Birch Road,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252011,Birch Road,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
252011,Birch Road,2023-06-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
252011,Birch Road,2023-06-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
252011,Birch Road,2023-06-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
252011,Birch Road,2023-06-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.67
252011,Birch Road,2023-06-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.86
252011,Birch Road,2023-06-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.59
252011,Birch Road,2023-06-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
252011,Birch Road,2023-06-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
252011,Birch Road,2023-06-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
252011,Birch Road,2023-06-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
252011,Birch Road,2023-06-03T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-03T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-03T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-03T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-03T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-03T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-03T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-03T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
252011,Birch Road,2023-06-03T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
252011,Birch Road,2023-06-03T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
252011,Birch Road,2023-06-03T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
252011,Birch Road,2023-06-03T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-06-03T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-03T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
252011,Birch Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
252011,Birch Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
252011,Birch Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
252011,Birch Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
252011,Birch Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
252011,Birch Road,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
252011,Birch Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
252011,Birch Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
252011,Birch Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
252011,Birch Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.17
252011,Birch Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.66
252011,Birch Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
252011,Birch Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
252011,Birch Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.8
252011,Birch Road,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
252011,Birch Road,2023-06-03T01:40:00.000+00:00,transformer,,Temperature,C,25.3
252011,Birch Road,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252011,Birch Road,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
252011,Birch Road,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252011,Birch Road,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
252011,Birch Road,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252011,Birch Road,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
252011,Birch Road,2023-06-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
252011,Birch Road,2023-06-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.93
252011,Birch Road,2023-06-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.57
252011,Birch Road,2023-06-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.73
252011,Birch Road,2023-06-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
252011,Birch Road,2023-06-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
252011,Birch Road,2023-06-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
252011,Birch Road,2023-06-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
252011,Birch Road,2023-06-03T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-03T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-03T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-03T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-03T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-03T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-03T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
252011,Birch Road,2023-06-03T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
252011,Birch Road,2023-06-03T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
252011,Birch Road,2023-06-03T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
252011,Birch Road,2023-06-03T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-06-03T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-03T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
252011,Birch Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
252011,Birch Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
252011,Birch Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
252011,Birch Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
252011,Birch Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
252011,Birch Road,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
252011,Birch Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.51
252011,Birch Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.41
252011,Birch Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.73
252011,Birch Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.3
252011,Birch Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
252011,Birch Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
252011,Birch Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.9
252011,Birch Road,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
252011,Birch Road,2023-06-03T01:30:00.000+00:00,transformer,,Temperature,C,25.4
252011,Birch Road,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252011,Birch Road,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
252011,Birch Road,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252011,Birch Road,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
252011,Birch Road,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
252011,Birch Road,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
252011,Birch Road,2023-06-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
252011,Birch Road,2023-06-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
252011,Birch Road,2023-06-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.78
252011,Birch Road,2023-06-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.19
252011,Birch Road,2023-06-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.35
252011,Birch Road,2023-06-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
252011,Birch Road,2023-06-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
252011,Birch Road,2023-06-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
252011,Birch Road,2023-06-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
252011,Birch Road,2023-06-03T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-03T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-03T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-03T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-03T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-03T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-03T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
252011,Birch Road,2023-06-03T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
252011,Birch Road,2023-06-03T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
252011,Birch Road,2023-06-03T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
252011,Birch Road,2023-06-03T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-03T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-03T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
252011,Birch Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
252011,Birch Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
252011,Birch Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
252011,Birch Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
252011,Birch Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
252011,Birch Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
252011,Birch Road,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
252011,Birch Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
252011,Birch Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.5
252011,Birch Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.9
252011,Birch Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.4
252011,Birch Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
252011,Birch Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
252011,Birch Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.1
252011,Birch Road,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.3
252011,Birch Road,2023-06-03T01:20:00.000+00:00,transformer,,Temperature,C,25.5
252011,Birch Road,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
252011,Birch Road,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252011,Birch Road,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
252011,Birch Road,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252011,Birch Road,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
252011,Birch Road,2023-06-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
252011,Birch Road,2023-06-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.06
252011,Birch Road,2023-06-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.34
252011,Birch Road,2023-06-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.64
252011,Birch Road,2023-06-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,16.7
252011,Birch Road,2023-06-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
252011,Birch Road,2023-06-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
252011,Birch Road,2023-06-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
252011,Birch Road,2023-06-03T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-03T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-03T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-03T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-03T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-03T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-03T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
252011,Birch Road,2023-06-03T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
252011,Birch Road,2023-06-03T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
252011,Birch Road,2023-06-03T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
252011,Birch Road,2023-06-03T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
252011,Birch Road,2023-06-03T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-03T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-03T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
252011,Birch Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
252011,Birch Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
252011,Birch Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
252011,Birch Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
252011,Birch Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
252011,Birch Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
252011,Birch Road,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
252011,Birch Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
252011,Birch Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.62
252011,Birch Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.09
252011,Birch Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.72
252011,Birch Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
252011,Birch Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
252011,Birch Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.6
252011,Birch Road,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.9
252011,Birch Road,2023-06-03T01:10:00.000+00:00,transformer,,Temperature,C,25.7
252011,Birch Road,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
252011,Birch Road,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
252011,Birch Road,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
252011,Birch Road,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
252011,Birch Road,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
252011,Birch Road,2023-06-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
252011,Birch Road,2023-06-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.9
252011,Birch Road,2023-06-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.58
252011,Birch Road,2023-06-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.66
252011,Birch Road,2023-06-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
252011,Birch Road,2023-06-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
252011,Birch Road,2023-06-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
252011,Birch Road,2023-06-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
252011,Birch Road,2023-06-03T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-03T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-03T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-03T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
