Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-03T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-03T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-03T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
252011,Birch Road,2023-06-03T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
252011,Birch Road,2023-06-03T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
252011,Birch Road,2023-06-03T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
252011,Birch Road,2023-06-03T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
252011,Birch Road,2023-06-03T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-06-03T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-03T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
252011,Birch Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
252011,Birch Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
252011,Birch Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
252011,Birch Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
252011,Birch Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
252011,Birch Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
252011,Birch Road,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
252011,Birch Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.04
252011,Birch Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
252011,Birch Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
252011,Birch Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.34
252011,Birch Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.55
252011,Birch Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.63
252011,Birch Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
252011,Birch Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
252011,Birch Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.0
252011,Birch Road,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.9
252011,Birch Road,2023-06-03T01:00:00.000+00:00,transformer,,Temperature,C,25.8
252011,Birch Road,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252011,Birch Road,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
252011,Birch Road,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252011,Birch Road,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
252011,Birch Road,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
252011,Birch Road,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
252011,Birch Road,2023-06-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
252011,Birch Road,2023-06-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
252011,Birch Road,2023-06-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
252011,Birch Road,2023-06-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.5
252011,Birch Road,2023-06-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.03
252011,Birch Road,2023-06-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.76
252011,Birch Road,2023-06-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
252011,Birch Road,2023-06-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
252011,Birch Road,2023-06-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
252011,Birch Road,2023-06-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
252011,Birch Road,2023-06-03T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-03T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-03T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-03T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-03T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-03T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-03T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
252011,Birch Road,2023-06-03T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
252011,Birch Road,2023-06-03T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
252011,Birch Road,2023-06-03T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
252011,Birch Road,2023-06-03T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-03T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-03T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
252011,Birch Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
252011,Birch Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
252011,Birch Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
252011,Birch Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
252011,Birch Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
252011,Birch Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
252011,Birch Road,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
252011,Birch Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
252011,Birch Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.95
252011,Birch Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.56
252011,Birch Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
252011,Birch Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
252011,Birch Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.9
252011,Birch Road,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
252011,Birch Road,2023-06-03T00:50:00.000+00:00,transformer,,Temperature,C,26.0
252011,Birch Road,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252011,Birch Road,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
252011,Birch Road,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252011,Birch Road,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
252011,Birch Road,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252011,Birch Road,2023-06-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
252011,Birch Road,2023-06-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
252011,Birch Road,2023-06-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.66
252011,Birch Road,2023-06-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.39
252011,Birch Road,2023-06-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.81
252011,Birch Road,2023-06-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
252011,Birch Road,2023-06-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
252011,Birch Road,2023-06-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
252011,Birch Road,2023-06-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
252011,Birch Road,2023-06-03T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-03T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-03T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-03T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-03T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-03T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-03T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
252011,Birch Road,2023-06-03T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
252011,Birch Road,2023-06-03T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
252011,Birch Road,2023-06-03T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
252011,Birch Road,2023-06-03T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-03T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-03T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
252011,Birch Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
252011,Birch Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
252011,Birch Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
252011,Birch Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
252011,Birch Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
252011,Birch Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
252011,Birch Road,2023-06-03T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
252011,Birch Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
252011,Birch Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.47
252011,Birch Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.74
252011,Birch Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
252011,Birch Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
252011,Birch Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.6
252011,Birch Road,2023-06-03T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
252011,Birch Road,2023-06-03T00:40:00.000+00:00,transformer,,Temperature,C,26.1
252011,Birch Road,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252011,Birch Road,2023-06-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
252011,Birch Road,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252011,Birch Road,2023-06-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
252011,Birch Road,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252011,Birch Road,2023-06-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
252011,Birch Road,2023-06-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
252011,Birch Road,2023-06-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.83
252011,Birch Road,2023-06-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.02
252011,Birch Road,2023-06-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.13
252011,Birch Road,2023-06-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
252011,Birch Road,2023-06-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
252011,Birch Road,2023-06-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
252011,Birch Road,2023-06-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
252011,Birch Road,2023-06-03T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-03T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-03T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-03T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-03T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-03T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
252011,Birch Road,2023-06-03T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
252011,Birch Road,2023-06-03T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-03T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
252011,Birch Road,2023-06-03T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
252011,Birch Road,2023-06-03T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-03T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-03T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
252011,Birch Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
252011,Birch Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
252011,Birch Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
252011,Birch Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
252011,Birch Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
252011,Birch Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
252011,Birch Road,2023-06-03T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
252011,Birch Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
252011,Birch Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.57
252011,Birch Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.78
252011,Birch Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
252011,Birch Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
252011,Birch Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.6
252011,Birch Road,2023-06-03T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
252011,Birch Road,2023-06-03T00:30:00.000+00:00,transformer,,Temperature,C,26.2
252011,Birch Road,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252011,Birch Road,2023-06-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
252011,Birch Road,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252011,Birch Road,2023-06-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
252011,Birch Road,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
252011,Birch Road,2023-06-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
252011,Birch Road,2023-06-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.74
252011,Birch Road,2023-06-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.81
252011,Birch Road,2023-06-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.9
252011,Birch Road,2023-06-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
252011,Birch Road,2023-06-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
252011,Birch Road,2023-06-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
252011,Birch Road,2023-06-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
252011,Birch Road,2023-06-03T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-03T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-03T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-03T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-03T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-03T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-03T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
252011,Birch Road,2023-06-03T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
252011,Birch Road,2023-06-03T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
252011,Birch Road,2023-06-03T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
252011,Birch Road,2023-06-03T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-03T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-03T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
252011,Birch Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
252011,Birch Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
252011,Birch Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
252011,Birch Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
252011,Birch Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
252011,Birch Road,2023-06-03T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
252011,Birch Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
252011,Birch Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.04
252011,Birch Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.87
252011,Birch Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
252011,Birch Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
252011,Birch Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
252011,Birch Road,2023-06-03T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
252011,Birch Road,2023-06-03T00:20:00.000+00:00,transformer,,Temperature,C,26.4
252011,Birch Road,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-06-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
252011,Birch Road,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252011,Birch Road,2023-06-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
252011,Birch Road,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252011,Birch Road,2023-06-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
252011,Birch Road,2023-06-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
252011,Birch Road,2023-06-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
252011,Birch Road,2023-06-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
252011,Birch Road,2023-06-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.12
252011,Birch Road,2023-06-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.48
252011,Birch Road,2023-06-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.03
252011,Birch Road,2023-06-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
252011,Birch Road,2023-06-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
252011,Birch Road,2023-06-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
252011,Birch Road,2023-06-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
252011,Birch Road,2023-06-03T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-03T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-03T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-03T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-03T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-03T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-03T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-03T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
252011,Birch Road,2023-06-03T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
252011,Birch Road,2023-06-03T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
252011,Birch Road,2023-06-03T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
252011,Birch Road,2023-06-03T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-03T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-03T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
252011,Birch Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
252011,Birch Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
252011,Birch Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
252011,Birch Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
252011,Birch Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
252011,Birch Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
252011,Birch Road,2023-06-03T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
252011,Birch Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
252011,Birch Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
252011,Birch Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.37
252011,Birch Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
252011,Birch Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
252011,Birch Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
252011,Birch Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.1
252011,Birch Road,2023-06-03T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
252011,Birch Road,2023-06-03T00:10:00.000+00:00,transformer,,Temperature,C,26.5
252011,Birch Road,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252011,Birch Road,2023-06-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
252011,Birch Road,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
252011,Birch Road,2023-06-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
252011,Birch Road,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252011,Birch Road,2023-06-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
252011,Birch Road,2023-06-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
252011,Birch Road,2023-06-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
252011,Birch Road,2023-06-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
252011,Birch Road,2023-06-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.27
252011,Birch Road,2023-06-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.92
252011,Birch Road,2023-06-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.48
252011,Birch Road,2023-06-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
252011,Birch Road,2023-06-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
252011,Birch Road,2023-06-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
252011,Birch Road,2023-06-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
252011,Birch Road,2023-06-03T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-03T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-03T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-03T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-03T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-03T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-03T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-03T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
252011,Birch Road,2023-06-03T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-03T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-03T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-03T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-03T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
252011,Birch Road,2023-06-03T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
252011,Birch Road,2023-06-03T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
252011,Birch Road,2023-06-03T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.1
252011,Birch Road,2023-06-03T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
252011,Birch Road,2023-06-03T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-03T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
252011,Birch Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
252011,Birch Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
252011,Birch Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
252011,Birch Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
252011,Birch Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
252011,Birch Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
252011,Birch Road,2023-06-03T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
252011,Birch Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
252011,Birch Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.07
252011,Birch Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.35
252011,Birch Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.36
252011,Birch Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
252011,Birch Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
252011,Birch Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.1
252011,Birch Road,2023-06-03T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
252011,Birch Road,2023-06-03T00:00:00.000+00:00,transformer,,Temperature,C,26.6
252011,Birch Road,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252011,Birch Road,2023-06-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
252011,Birch Road,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252011,Birch Road,2023-06-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
252011,Birch Road,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
252011,Birch Road,2023-06-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
252011,Birch Road,2023-06-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-06-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
252011,Birch Road,2023-06-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.34
252011,Birch Road,2023-06-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.26
252011,Birch Road,2023-06-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.95
252011,Birch Road,2023-06-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
252011,Birch Road,2023-06-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
252011,Birch Road,2023-06-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
252011,Birch Road,2023-06-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
252011,Birch Road,2023-06-06T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-06T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-06T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-06T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-06T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
252011,Birch Road,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
252011,Birch Road,2023-06-06T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
252011,Birch Road,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
252011,Birch Road,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
252011,Birch Road,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
252011,Birch Road,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
252011,Birch Road,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
252011,Birch Road,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
252011,Birch Road,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
252011,Birch Road,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
252011,Birch Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
252011,Birch Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.13
252011,Birch Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.1
252011,Birch Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.23
252011,Birch Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
252011,Birch Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
252011,Birch Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.1
252011,Birch Road,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.3
252011,Birch Road,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,26.2
252011,Birch Road,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
252011,Birch Road,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
252011,Birch Road,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
252011,Birch Road,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
252011,Birch Road,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
252011,Birch Road,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
252011,Birch Road,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
252011,Birch Road,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
252011,Birch Road,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.64
252011,Birch Road,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.32
252011,Birch Road,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.58
252011,Birch Road,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
252011,Birch Road,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
252011,Birch Road,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
252011,Birch Road,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
252011,Birch Road,2023-06-06T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-06T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-06T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-06T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-06T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-06T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
252011,Birch Road,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
252011,Birch Road,2023-06-06T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
252011,Birch Road,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
252011,Birch Road,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
252011,Birch Road,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
252011,Birch Road,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
252011,Birch Road,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
252011,Birch Road,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
252011,Birch Road,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
252011,Birch Road,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
252011,Birch Road,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
252011,Birch Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
252011,Birch Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.86
252011,Birch Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.3
252011,Birch Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.47
252011,Birch Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
252011,Birch Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
252011,Birch Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
252011,Birch Road,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.0
252011,Birch Road,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,26.3
252011,Birch Road,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252011,Birch Road,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
252011,Birch Road,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252011,Birch Road,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
252011,Birch Road,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
252011,Birch Road,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
252011,Birch Road,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
252011,Birch Road,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.4
252011,Birch Road,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.66
252011,Birch Road,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.05
252011,Birch Road,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
252011,Birch Road,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
252011,Birch Road,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
252011,Birch Road,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
252011,Birch Road,2023-06-06T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-06T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-06T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-06T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-06T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
252011,Birch Road,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
252011,Birch Road,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
252011,Birch Road,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
252011,Birch Road,2023-06-06T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
252011,Birch Road,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
252011,Birch Road,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
252011,Birch Road,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
252011,Birch Road,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
252011,Birch Road,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
252011,Birch Road,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
252011,Birch Road,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
252011,Birch Road,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
252011,Birch Road,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
252011,Birch Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
252011,Birch Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
252011,Birch Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.06
252011,Birch Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.7
252011,Birch Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
252011,Birch Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
252011,Birch Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
252011,Birch Road,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.0
252011,Birch Road,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,26.4
252011,Birch Road,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252011,Birch Road,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
252011,Birch Road,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252011,Birch Road,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
252011,Birch Road,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
252011,Birch Road,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
252011,Birch Road,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
252011,Birch Road,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
252011,Birch Road,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.29
252011,Birch Road,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.37
252011,Birch Road,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.01
252011,Birch Road,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
252011,Birch Road,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
252011,Birch Road,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
252011,Birch Road,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
252011,Birch Road,2023-06-06T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-06T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-06T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-06T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-06T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
