Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-06T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
252011,Birch Road,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
252011,Birch Road,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
252011,Birch Road,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
252011,Birch Road,2023-06-06T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
252011,Birch Road,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
252011,Birch Road,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
252011,Birch Road,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
252011,Birch Road,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
252011,Birch Road,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
252011,Birch Road,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
252011,Birch Road,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
252011,Birch Road,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.52
252011,Birch Road,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
252011,Birch Road,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.49
252011,Birch Road,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
252011,Birch Road,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
252011,Birch Road,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
252011,Birch Road,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
252011,Birch Road,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
252011,Birch Road,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,26.6
252011,Birch Road,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252011,Birch Road,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
252011,Birch Road,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
252011,Birch Road,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
252011,Birch Road,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
252011,Birch Road,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
252011,Birch Road,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
252011,Birch Road,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.45
252011,Birch Road,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
252011,Birch Road,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.85
252011,Birch Road,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
252011,Birch Road,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
252011,Birch Road,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
252011,Birch Road,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
252011,Birch Road,2023-06-06T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-06T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-06T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-06T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
252011,Birch Road,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
252011,Birch Road,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
252011,Birch Road,2023-06-06T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
252011,Birch Road,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
252011,Birch Road,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
252011,Birch Road,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
252011,Birch Road,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
252011,Birch Road,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
252011,Birch Road,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
252011,Birch Road,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
252011,Birch Road,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
252011,Birch Road,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.76
252011,Birch Road,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.64
252011,Birch Road,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
252011,Birch Road,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
252011,Birch Road,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
252011,Birch Road,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
252011,Birch Road,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
252011,Birch Road,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,26.7
252011,Birch Road,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252011,Birch Road,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
252011,Birch Road,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
252011,Birch Road,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
252011,Birch Road,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
252011,Birch Road,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
252011,Birch Road,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
252011,Birch Road,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.77
252011,Birch Road,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.18
252011,Birch Road,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.59
252011,Birch Road,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
252011,Birch Road,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
252011,Birch Road,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
252011,Birch Road,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
252011,Birch Road,2023-06-06T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-06T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-06T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-06T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
252011,Birch Road,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
252011,Birch Road,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
252011,Birch Road,2023-06-06T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
252011,Birch Road,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
252011,Birch Road,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
252011,Birch Road,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
252011,Birch Road,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
252011,Birch Road,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
252011,Birch Road,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
252011,Birch Road,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
252011,Birch Road,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
252011,Birch Road,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
252011,Birch Road,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.83
252011,Birch Road,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.77
252011,Birch Road,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.48
252011,Birch Road,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
252011,Birch Road,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
252011,Birch Road,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
252011,Birch Road,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
252011,Birch Road,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,26.8
252011,Birch Road,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252011,Birch Road,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
252011,Birch Road,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
252011,Birch Road,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
252011,Birch Road,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
252011,Birch Road,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
252011,Birch Road,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
252011,Birch Road,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.87
252011,Birch Road,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.37
252011,Birch Road,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.29
252011,Birch Road,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
252011,Birch Road,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
252011,Birch Road,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
252011,Birch Road,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
252011,Birch Road,2023-06-06T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-06T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-06T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-06T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-06T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-06T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
252011,Birch Road,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
252011,Birch Road,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
252011,Birch Road,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
252011,Birch Road,2023-06-06T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
252011,Birch Road,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
252011,Birch Road,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
252011,Birch Road,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
252011,Birch Road,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
252011,Birch Road,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
252011,Birch Road,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
252011,Birch Road,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
252011,Birch Road,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
252011,Birch Road,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
252011,Birch Road,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
252011,Birch Road,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
252011,Birch Road,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
252011,Birch Road,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
252011,Birch Road,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
252011,Birch Road,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
252011,Birch Road,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
252011,Birch Road,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,26.9
252011,Birch Road,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252011,Birch Road,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
252011,Birch Road,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
252011,Birch Road,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
252011,Birch Road,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
252011,Birch Road,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
252011,Birch Road,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
252011,Birch Road,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
252011,Birch Road,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.77
252011,Birch Road,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.6
252011,Birch Road,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.85
252011,Birch Road,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
252011,Birch Road,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
252011,Birch Road,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
252011,Birch Road,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
252011,Birch Road,2023-06-06T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-06T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-06T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-06T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-06T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-06T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
252011,Birch Road,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
252011,Birch Road,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
252011,Birch Road,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
252011,Birch Road,2023-06-06T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
252011,Birch Road,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
252011,Birch Road,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
252011,Birch Road,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
252011,Birch Road,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
252011,Birch Road,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
252011,Birch Road,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
252011,Birch Road,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
252011,Birch Road,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
252011,Birch Road,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
252011,Birch Road,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.65
252011,Birch Road,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.41
252011,Birch Road,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
252011,Birch Road,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
252011,Birch Road,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
252011,Birch Road,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.2
252011,Birch Road,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
252011,Birch Road,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,27.0
252011,Birch Road,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
252011,Birch Road,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
252011,Birch Road,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
252011,Birch Road,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
252011,Birch Road,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
252011,Birch Road,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
252011,Birch Road,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
252011,Birch Road,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.59
252011,Birch Road,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.09
252011,Birch Road,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.73
252011,Birch Road,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
252011,Birch Road,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
252011,Birch Road,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
252011,Birch Road,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
252011,Birch Road,2023-06-06T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-06T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-06T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-06T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
252011,Birch Road,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
252011,Birch Road,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
252011,Birch Road,2023-06-06T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
252011,Birch Road,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
252011,Birch Road,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
252011,Birch Road,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
252011,Birch Road,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
252011,Birch Road,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
252011,Birch Road,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
252011,Birch Road,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
252011,Birch Road,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
252011,Birch Road,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.86
252011,Birch Road,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.82
252011,Birch Road,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
252011,Birch Road,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.19
252011,Birch Road,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.39
252011,Birch Road,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.05
252011,Birch Road,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
252011,Birch Road,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
252011,Birch Road,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.4
252011,Birch Road,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
252011,Birch Road,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,27.1
252011,Birch Road,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
252011,Birch Road,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
252011,Birch Road,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
252011,Birch Road,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
252011,Birch Road,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
252011,Birch Road,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
252011,Birch Road,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
252011,Birch Road,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
252011,Birch Road,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
252011,Birch Road,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.18
252011,Birch Road,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.94
252011,Birch Road,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.67
252011,Birch Road,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
252011,Birch Road,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
252011,Birch Road,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
252011,Birch Road,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
252011,Birch Road,2023-06-06T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-06T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-06T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-06T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
252011,Birch Road,2023-06-06T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
252011,Birch Road,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
252011,Birch Road,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
252011,Birch Road,2023-06-06T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
252011,Birch Road,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
252011,Birch Road,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
252011,Birch Road,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
252011,Birch Road,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
252011,Birch Road,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
252011,Birch Road,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
252011,Birch Road,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
252011,Birch Road,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
252011,Birch Road,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
252011,Birch Road,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.96
252011,Birch Road,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.55
252011,Birch Road,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
252011,Birch Road,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
252011,Birch Road,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
252011,Birch Road,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.9
252011,Birch Road,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
252011,Birch Road,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,27.2
252011,Birch Road,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252011,Birch Road,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
252011,Birch Road,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
252011,Birch Road,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
252011,Birch Road,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
252011,Birch Road,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
252011,Birch Road,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
252011,Birch Road,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
252011,Birch Road,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.13
252011,Birch Road,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.94
252011,Birch Road,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.87
252011,Birch Road,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
252011,Birch Road,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
252011,Birch Road,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
252011,Birch Road,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
252011,Birch Road,2023-06-06T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-06T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-06T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-06T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-06T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-06T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.26
252011,Birch Road,2023-06-06T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-06T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
252011,Birch Road,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
252011,Birch Road,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.7
252011,Birch Road,2023-06-06T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
252011,Birch Road,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
252011,Birch Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
252011,Birch Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
252011,Birch Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
252011,Birch Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
252011,Birch Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
252011,Birch Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
252011,Birch Road,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
252011,Birch Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
252011,Birch Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
252011,Birch Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.54
252011,Birch Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.88
252011,Birch Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.15
252011,Birch Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
252011,Birch Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
252011,Birch Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.7
252011,Birch Road,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
252011,Birch Road,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,27.3
252011,Birch Road,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
252011,Birch Road,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
252011,Birch Road,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
252011,Birch Road,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
252011,Birch Road,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
252011,Birch Road,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
252011,Birch Road,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
252011,Birch Road,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.02
252011,Birch Road,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.32
252011,Birch Road,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.84
252011,Birch Road,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
252011,Birch Road,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
252011,Birch Road,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
252011,Birch Road,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
252011,Birch Road,2023-06-06T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-06T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-06T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-06T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252011,Birch Road,2023-06-06T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
252011,Birch Road,2023-06-06T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.38
252011,Birch Road,2023-06-06T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
252011,Birch Road,2023-06-06T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
252011,Birch Road,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
252011,Birch Road,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
252011,Birch Road,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
252011,Birch Road,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.19
252011,Birch Road,2023-06-06T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
252011,Birch Road,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
252011,Birch Road,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
252011,Birch Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
252011,Birch Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
252011,Birch Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
252011,Birch Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
252011,Birch Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
252011,Birch Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
252011,Birch Road,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
252011,Birch Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
252011,Birch Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.44
252011,Birch Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.11
252011,Birch Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.03
252011,Birch Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
252011,Birch Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
252011,Birch Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.0
252011,Birch Road,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
252011,Birch Road,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,27.4
252011,Birch Road,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
252011,Birch Road,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
252011,Birch Road,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
252011,Birch Road,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
252011,Birch Road,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
252011,Birch Road,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
252011,Birch Road,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
252011,Birch Road,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.01
252011,Birch Road,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.62
252011,Birch Road,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.33
252011,Birch Road,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
252011,Birch Road,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
252011,Birch Road,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
252011,Birch Road,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
252011,Birch Road,2023-06-06T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-06T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-06T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
252011,Birch Road,2023-06-06T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
252011,Birch Road,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
252011,Birch Road,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
252011,Birch Road,2023-06-06T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
252011,Birch Road,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
252011,Birch Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
252011,Birch Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
252011,Birch Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
252011,Birch Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
252011,Birch Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
252011,Birch Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
252011,Birch Road,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
252011,Birch Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
252011,Birch Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.17
252011,Birch Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.77
252011,Birch Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.21
252011,Birch Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
252011,Birch Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
252011,Birch Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.3
252011,Birch Road,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
252011,Birch Road,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,27.5
252011,Birch Road,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252011,Birch Road,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
252011,Birch Road,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252011,Birch Road,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
252011,Birch Road,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
252011,Birch Road,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
252011,Birch Road,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
252011,Birch Road,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.18
252011,Birch Road,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.61
252011,Birch Road,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.92
252011,Birch Road,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
252011,Birch Road,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
252011,Birch Road,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
252011,Birch Road,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
252011,Birch Road,2023-06-06T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-06T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-06T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-06T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
252011,Birch Road,2023-06-06T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
