Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
252011,Birch Road,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
252011,Birch Road,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
252011,Birch Road,2023-06-06T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
252011,Birch Road,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
252011,Birch Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
252011,Birch Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
252011,Birch Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
252011,Birch Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
252011,Birch Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
252011,Birch Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
252011,Birch Road,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
252011,Birch Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
252011,Birch Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.44
252011,Birch Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.81
252011,Birch Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.18
252011,Birch Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
252011,Birch Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
252011,Birch Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.4
252011,Birch Road,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
252011,Birch Road,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,27.6
252011,Birch Road,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
252011,Birch Road,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
252011,Birch Road,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
252011,Birch Road,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
252011,Birch Road,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
252011,Birch Road,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
252011,Birch Road,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
252011,Birch Road,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.97
252011,Birch Road,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.93
252011,Birch Road,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.53
252011,Birch Road,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
252011,Birch Road,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
252011,Birch Road,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
252011,Birch Road,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
252011,Birch Road,2023-06-06T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-06T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-06T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-06T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
252011,Birch Road,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
252011,Birch Road,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
252011,Birch Road,2023-06-06T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
252011,Birch Road,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
252011,Birch Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
252011,Birch Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
252011,Birch Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
252011,Birch Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
252011,Birch Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
252011,Birch Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
252011,Birch Road,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
252011,Birch Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
252011,Birch Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.55
252011,Birch Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.04
252011,Birch Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.46
252011,Birch Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
252011,Birch Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
252011,Birch Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.8
252011,Birch Road,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
252011,Birch Road,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,27.7
252011,Birch Road,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252011,Birch Road,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
252011,Birch Road,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252011,Birch Road,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
252011,Birch Road,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
252011,Birch Road,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
252011,Birch Road,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
252011,Birch Road,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.2
252011,Birch Road,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.18
252011,Birch Road,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.04
252011,Birch Road,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
252011,Birch Road,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
252011,Birch Road,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
252011,Birch Road,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
252011,Birch Road,2023-06-06T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-06T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-06T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-06T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
252011,Birch Road,2023-06-06T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
252011,Birch Road,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
252011,Birch Road,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
252011,Birch Road,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
252011,Birch Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
252011,Birch Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
252011,Birch Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
252011,Birch Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
252011,Birch Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
252011,Birch Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
252011,Birch Road,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
252011,Birch Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.54
252011,Birch Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.18
252011,Birch Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.61
252011,Birch Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.78
252011,Birch Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
252011,Birch Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
252011,Birch Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.3
252011,Birch Road,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
252011,Birch Road,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,27.8
252011,Birch Road,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252011,Birch Road,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
252011,Birch Road,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
252011,Birch Road,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
252011,Birch Road,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
252011,Birch Road,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
252011,Birch Road,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
252011,Birch Road,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.89
252011,Birch Road,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.94
252011,Birch Road,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.7
252011,Birch Road,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
252011,Birch Road,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
252011,Birch Road,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
252011,Birch Road,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
252011,Birch Road,2023-06-06T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-06T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-06T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-06T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
252011,Birch Road,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
252011,Birch Road,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
252011,Birch Road,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
252011,Birch Road,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
252011,Birch Road,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
252011,Birch Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
252011,Birch Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
252011,Birch Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
252011,Birch Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
252011,Birch Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
252011,Birch Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
252011,Birch Road,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
252011,Birch Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
252011,Birch Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.16
252011,Birch Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.39
252011,Birch Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.28
252011,Birch Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
252011,Birch Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
252011,Birch Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.2
252011,Birch Road,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
252011,Birch Road,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,27.9
252011,Birch Road,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252011,Birch Road,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
252011,Birch Road,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
252011,Birch Road,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
252011,Birch Road,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
252011,Birch Road,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
252011,Birch Road,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
252011,Birch Road,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
252011,Birch Road,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.15
252011,Birch Road,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.02
252011,Birch Road,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.66
252011,Birch Road,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
252011,Birch Road,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
252011,Birch Road,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
252011,Birch Road,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
252011,Birch Road,2023-06-06T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-06T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-06T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-06T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
252011,Birch Road,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
252011,Birch Road,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
252011,Birch Road,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
252011,Birch Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
252011,Birch Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
252011,Birch Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
252011,Birch Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
252011,Birch Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
252011,Birch Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
252011,Birch Road,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
252011,Birch Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
252011,Birch Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.39
252011,Birch Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.66
252011,Birch Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.21
252011,Birch Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
252011,Birch Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.5
252011,Birch Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.2
252011,Birch Road,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
252011,Birch Road,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,28.0
252011,Birch Road,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252011,Birch Road,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
252011,Birch Road,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252011,Birch Road,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
252011,Birch Road,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252011,Birch Road,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
252011,Birch Road,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
252011,Birch Road,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.59
252011,Birch Road,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.5
252011,Birch Road,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.46
252011,Birch Road,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
252011,Birch Road,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
252011,Birch Road,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
252011,Birch Road,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
252011,Birch Road,2023-06-06T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-06T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-06T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-06T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
252011,Birch Road,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
252011,Birch Road,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
252011,Birch Road,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
252011,Birch Road,2023-06-06T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
252011,Birch Road,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
252011,Birch Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
252011,Birch Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
252011,Birch Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
252011,Birch Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
252011,Birch Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
252011,Birch Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
252011,Birch Road,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
252011,Birch Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
252011,Birch Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.81
252011,Birch Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.09
252011,Birch Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.98
252011,Birch Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
252011,Birch Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.0
252011,Birch Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.3
252011,Birch Road,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.7
252011,Birch Road,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,28.1
252011,Birch Road,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252011,Birch Road,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
252011,Birch Road,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
252011,Birch Road,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
252011,Birch Road,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
252011,Birch Road,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
252011,Birch Road,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
252011,Birch Road,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.54
252011,Birch Road,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.52
252011,Birch Road,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.43
252011,Birch Road,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
252011,Birch Road,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
252011,Birch Road,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
252011,Birch Road,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
252011,Birch Road,2023-06-06T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-06T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-06T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-06T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
252011,Birch Road,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
252011,Birch Road,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
252011,Birch Road,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
252011,Birch Road,2023-06-06T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
252011,Birch Road,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
252011,Birch Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
252011,Birch Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
252011,Birch Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
252011,Birch Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
252011,Birch Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
252011,Birch Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
252011,Birch Road,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
252011,Birch Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
252011,Birch Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.75
252011,Birch Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.67
252011,Birch Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.15
252011,Birch Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
252011,Birch Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
252011,Birch Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.0
252011,Birch Road,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.3
252011,Birch Road,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,28.2
252011,Birch Road,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252011,Birch Road,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
252011,Birch Road,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252011,Birch Road,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
252011,Birch Road,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252011,Birch Road,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
252011,Birch Road,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
252011,Birch Road,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
252011,Birch Road,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.39
252011,Birch Road,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.03
252011,Birch Road,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.01
252011,Birch Road,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
252011,Birch Road,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
252011,Birch Road,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
252011,Birch Road,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
252011,Birch Road,2023-06-06T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-06T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-06T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-06T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-06T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-06T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.26
252011,Birch Road,2023-06-06T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-06T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
252011,Birch Road,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
252011,Birch Road,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
252011,Birch Road,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
252011,Birch Road,2023-06-06T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
252011,Birch Road,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
252011,Birch Road,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
252011,Birch Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
252011,Birch Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
252011,Birch Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
252011,Birch Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
252011,Birch Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
252011,Birch Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
252011,Birch Road,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
252011,Birch Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
252011,Birch Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.73
252011,Birch Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.37
252011,Birch Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.39
252011,Birch Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
252011,Birch Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
252011,Birch Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.6
252011,Birch Road,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.0
252011,Birch Road,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,28.3
252011,Birch Road,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252011,Birch Road,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
252011,Birch Road,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252011,Birch Road,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
252011,Birch Road,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
252011,Birch Road,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
252011,Birch Road,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
252011,Birch Road,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
252011,Birch Road,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
252011,Birch Road,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.36
252011,Birch Road,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.92
252011,Birch Road,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.89
252011,Birch Road,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
252011,Birch Road,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
252011,Birch Road,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
252011,Birch Road,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
252011,Birch Road,2023-06-06T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-06T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-06T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-06T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252011,Birch Road,2023-06-06T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
252011,Birch Road,2023-06-06T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.4
252011,Birch Road,2023-06-06T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-06T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
252011,Birch Road,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
252011,Birch Road,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
252011,Birch Road,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.33
252011,Birch Road,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
252011,Birch Road,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
252011,Birch Road,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
252011,Birch Road,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
252011,Birch Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
252011,Birch Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
252011,Birch Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
252011,Birch Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
252011,Birch Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
252011,Birch Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
252011,Birch Road,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
252011,Birch Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
252011,Birch Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.02
252011,Birch Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.45
252011,Birch Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.33
252011,Birch Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
252011,Birch Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
252011,Birch Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.6
252011,Birch Road,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.3
252011,Birch Road,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,28.4
252011,Birch Road,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252011,Birch Road,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
252011,Birch Road,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252011,Birch Road,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
252011,Birch Road,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
252011,Birch Road,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
252011,Birch Road,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
252011,Birch Road,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.4
252011,Birch Road,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.13
252011,Birch Road,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.65
252011,Birch Road,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
252011,Birch Road,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
252011,Birch Road,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
252011,Birch Road,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
252011,Birch Road,2023-06-06T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-06T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-06T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-06T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-06T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
252011,Birch Road,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
252011,Birch Road,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
252011,Birch Road,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
252011,Birch Road,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
252011,Birch Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
252011,Birch Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
252011,Birch Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
252011,Birch Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
252011,Birch Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
252011,Birch Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
252011,Birch Road,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
252011,Birch Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
252011,Birch Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
252011,Birch Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.72
252011,Birch Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.85
252011,Birch Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
252011,Birch Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
252011,Birch Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.7
252011,Birch Road,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
252011,Birch Road,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,28.6
252011,Birch Road,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252011,Birch Road,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
252011,Birch Road,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252011,Birch Road,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
252011,Birch Road,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252011,Birch Road,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
252011,Birch Road,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
252011,Birch Road,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.59
252011,Birch Road,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.89
252011,Birch Road,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.63
252011,Birch Road,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
252011,Birch Road,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
252011,Birch Road,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
252011,Birch Road,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
252011,Birch Road,2023-06-06T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-06T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-06T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-06T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-06T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-06T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
