Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
252011,Birch Road,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
252011,Birch Road,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
252011,Birch Road,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
252011,Birch Road,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
252011,Birch Road,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
252011,Birch Road,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
252011,Birch Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
252011,Birch Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
252011,Birch Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
252011,Birch Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
252011,Birch Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
252011,Birch Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
252011,Birch Road,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
252011,Birch Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
252011,Birch Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
252011,Birch Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.69
252011,Birch Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.35
252011,Birch Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.7
252011,Birch Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
252011,Birch Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
252011,Birch Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.8
252011,Birch Road,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
252011,Birch Road,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,28.7
252011,Birch Road,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252011,Birch Road,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
252011,Birch Road,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252011,Birch Road,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
252011,Birch Road,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252011,Birch Road,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
252011,Birch Road,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
252011,Birch Road,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
252011,Birch Road,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.6
252011,Birch Road,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.97
252011,Birch Road,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.24
252011,Birch Road,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
252011,Birch Road,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
252011,Birch Road,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
252011,Birch Road,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
252011,Birch Road,2023-06-06T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-06T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-06T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-06T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-06T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-06T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
252011,Birch Road,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
252011,Birch Road,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
252011,Birch Road,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
252011,Birch Road,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
252011,Birch Road,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
252011,Birch Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
252011,Birch Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
252011,Birch Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
252011,Birch Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
252011,Birch Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
252011,Birch Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
252011,Birch Road,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
252011,Birch Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.33
252011,Birch Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.32
252011,Birch Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.99
252011,Birch Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.44
252011,Birch Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
252011,Birch Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
252011,Birch Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,127.1
252011,Birch Road,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.0
252011,Birch Road,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,28.8
252011,Birch Road,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252011,Birch Road,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
252011,Birch Road,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252011,Birch Road,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
252011,Birch Road,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252011,Birch Road,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
252011,Birch Road,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
252011,Birch Road,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.1
252011,Birch Road,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.75
252011,Birch Road,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.18
252011,Birch Road,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
252011,Birch Road,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
252011,Birch Road,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
252011,Birch Road,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
252011,Birch Road,2023-06-06T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-06T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-06T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-06T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-06T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-06T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-06T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
252011,Birch Road,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
252011,Birch Road,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
252011,Birch Road,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
252011,Birch Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.31
252011,Birch Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
252011,Birch Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
252011,Birch Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
252011,Birch Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
252011,Birch Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
252011,Birch Road,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
252011,Birch Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
252011,Birch Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.83
252011,Birch Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.32
252011,Birch Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,42.46
252011,Birch Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.81
252011,Birch Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,72.8
252011,Birch Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.6
252011,Birch Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,176.3
252011,Birch Road,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.1
252011,Birch Road,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,29.0
252011,Birch Road,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252011,Birch Road,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
252011,Birch Road,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252011,Birch Road,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
252011,Birch Road,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252011,Birch Road,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
252011,Birch Road,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
252011,Birch Road,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.34
252011,Birch Road,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.05
252011,Birch Road,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.55
252011,Birch Road,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
252011,Birch Road,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
252011,Birch Road,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
252011,Birch Road,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
252011,Birch Road,2023-06-06T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-06T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-06T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-06T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-06T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-06T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
252011,Birch Road,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
252011,Birch Road,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
252011,Birch Road,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
252011,Birch Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
252011,Birch Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
252011,Birch Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
252011,Birch Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
252011,Birch Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
252011,Birch Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
252011,Birch Road,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
252011,Birch Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
252011,Birch Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.22
252011,Birch Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.03
252011,Birch Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.66
252011,Birch Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
252011,Birch Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.0
252011,Birch Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,113.1
252011,Birch Road,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.7
252011,Birch Road,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,29.2
252011,Birch Road,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
252011,Birch Road,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252011,Birch Road,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
252011,Birch Road,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252011,Birch Road,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
252011,Birch Road,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
252011,Birch Road,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
252011,Birch Road,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.54
252011,Birch Road,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.54
252011,Birch Road,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.3
252011,Birch Road,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
252011,Birch Road,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
252011,Birch Road,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
252011,Birch Road,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
252011,Birch Road,2023-06-06T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-06T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-06T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-06T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-06T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-06T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
252011,Birch Road,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
252011,Birch Road,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
252011,Birch Road,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
252011,Birch Road,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
252011,Birch Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
252011,Birch Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
252011,Birch Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
252011,Birch Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
252011,Birch Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
252011,Birch Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
252011,Birch Road,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
252011,Birch Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
252011,Birch Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.54
252011,Birch Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.07
252011,Birch Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.61
252011,Birch Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
252011,Birch Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
252011,Birch Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
252011,Birch Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.3
252011,Birch Road,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
252011,Birch Road,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,29.4
252011,Birch Road,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252011,Birch Road,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
252011,Birch Road,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252011,Birch Road,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
252011,Birch Road,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252011,Birch Road,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
252011,Birch Road,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
252011,Birch Road,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
252011,Birch Road,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.49
252011,Birch Road,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.03
252011,Birch Road,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.93
252011,Birch Road,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
252011,Birch Road,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
252011,Birch Road,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
252011,Birch Road,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
252011,Birch Road,2023-06-06T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-06T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-06T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-06T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-06T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-06T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
252011,Birch Road,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
252011,Birch Road,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
252011,Birch Road,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
252011,Birch Road,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
252011,Birch Road,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
252011,Birch Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
252011,Birch Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
252011,Birch Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
252011,Birch Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
252011,Birch Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
252011,Birch Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
252011,Birch Road,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
252011,Birch Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
252011,Birch Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.75
252011,Birch Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
252011,Birch Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.57
252011,Birch Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
252011,Birch Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
252011,Birch Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
252011,Birch Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.8
252011,Birch Road,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
252011,Birch Road,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,29.6
252011,Birch Road,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
252011,Birch Road,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252011,Birch Road,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
252011,Birch Road,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252011,Birch Road,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
252011,Birch Road,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
252011,Birch Road,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.84
252011,Birch Road,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.99
252011,Birch Road,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.84
252011,Birch Road,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
252011,Birch Road,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
252011,Birch Road,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
252011,Birch Road,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
252011,Birch Road,2023-06-06T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-06T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-06T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-06T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-06T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-06T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-06T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
252011,Birch Road,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
252011,Birch Road,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
252011,Birch Road,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
252011,Birch Road,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
252011,Birch Road,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
252011,Birch Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
252011,Birch Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
252011,Birch Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
252011,Birch Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
252011,Birch Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
252011,Birch Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
252011,Birch Road,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
252011,Birch Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
252011,Birch Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
252011,Birch Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.46
252011,Birch Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
252011,Birch Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
252011,Birch Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
252011,Birch Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.8
252011,Birch Road,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
252011,Birch Road,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,29.8
252011,Birch Road,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252011,Birch Road,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
252011,Birch Road,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
252011,Birch Road,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
252011,Birch Road,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252011,Birch Road,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
252011,Birch Road,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
252011,Birch Road,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.82
252011,Birch Road,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.98
252011,Birch Road,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.79
252011,Birch Road,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
252011,Birch Road,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
252011,Birch Road,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
252011,Birch Road,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
252011,Birch Road,2023-06-06T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-06T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-06T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-06T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-06T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
252011,Birch Road,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
252011,Birch Road,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
252011,Birch Road,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
252011,Birch Road,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
252011,Birch Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
252011,Birch Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
252011,Birch Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
252011,Birch Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
252011,Birch Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
252011,Birch Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
252011,Birch Road,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
252011,Birch Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
252011,Birch Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
252011,Birch Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.92
252011,Birch Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
252011,Birch Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
252011,Birch Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
252011,Birch Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
252011,Birch Road,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
252011,Birch Road,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,30.0
252011,Birch Road,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
252011,Birch Road,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252011,Birch Road,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
252011,Birch Road,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252011,Birch Road,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
252011,Birch Road,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
252011,Birch Road,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.29
252011,Birch Road,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.31
252011,Birch Road,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.28
252011,Birch Road,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
252011,Birch Road,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
252011,Birch Road,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
252011,Birch Road,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
252011,Birch Road,2023-06-06T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-06T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-06T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-06T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-06T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
252011,Birch Road,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
252011,Birch Road,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
252011,Birch Road,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
252011,Birch Road,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
252011,Birch Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
252011,Birch Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
252011,Birch Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
252011,Birch Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
252011,Birch Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
252011,Birch Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
252011,Birch Road,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
252011,Birch Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
252011,Birch Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.72
252011,Birch Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
252011,Birch Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.16
252011,Birch Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
252011,Birch Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.9
252011,Birch Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
252011,Birch Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.3
252011,Birch Road,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
252011,Birch Road,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,30.1
252011,Birch Road,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
252011,Birch Road,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252011,Birch Road,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
252011,Birch Road,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252011,Birch Road,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
252011,Birch Road,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
252011,Birch Road,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.21
252011,Birch Road,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.17
252011,Birch Road,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.7
252011,Birch Road,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
252011,Birch Road,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
252011,Birch Road,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
252011,Birch Road,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
252011,Birch Road,2023-06-06T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-06T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-06T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-06T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-06T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-06T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-06T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-06T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
252011,Birch Road,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
252011,Birch Road,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
252011,Birch Road,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
252011,Birch Road,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
252011,Birch Road,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
252011,Birch Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
252011,Birch Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
252011,Birch Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
252011,Birch Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
252011,Birch Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
252011,Birch Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
252011,Birch Road,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
252011,Birch Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
252011,Birch Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.15
252011,Birch Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
252011,Birch Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
252011,Birch Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.08
252011,Birch Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
252011,Birch Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,62.7
252011,Birch Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
252011,Birch Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.0
252011,Birch Road,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
252011,Birch Road,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,30.1
252011,Birch Road,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252011,Birch Road,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
252011,Birch Road,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252011,Birch Road,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
252011,Birch Road,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252011,Birch Road,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
252011,Birch Road,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
252011,Birch Road,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.47
252011,Birch Road,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.72
252011,Birch Road,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.55
252011,Birch Road,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
252011,Birch Road,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
252011,Birch Road,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
252011,Birch Road,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
252011,Birch Road,2023-06-06T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-06T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-06T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-06T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-06T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-06T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
