Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
252011,Birch Road,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
252011,Birch Road,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
252011,Birch Road,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
252011,Birch Road,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
252011,Birch Road,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
252011,Birch Road,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
252011,Birch Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
252011,Birch Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
252011,Birch Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
252011,Birch Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
252011,Birch Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
252011,Birch Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
252011,Birch Road,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
252011,Birch Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.95
252011,Birch Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
252011,Birch Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.81
252011,Birch Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
252011,Birch Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,76.6
252011,Birch Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
252011,Birch Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,121.5
252011,Birch Road,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
252011,Birch Road,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,30.1
252011,Birch Road,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
252011,Birch Road,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252011,Birch Road,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
252011,Birch Road,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252011,Birch Road,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
252011,Birch Road,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
252011,Birch Road,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.5
252011,Birch Road,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.74
252011,Birch Road,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.22
252011,Birch Road,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
252011,Birch Road,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
252011,Birch Road,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
252011,Birch Road,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
252011,Birch Road,2023-06-06T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-06T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-06T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-06T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-06T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-06T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-06T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
252011,Birch Road,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
252011,Birch Road,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
252011,Birch Road,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
252011,Birch Road,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
252011,Birch Road,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
252011,Birch Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
252011,Birch Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
252011,Birch Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
252011,Birch Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
252011,Birch Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
252011,Birch Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
252011,Birch Road,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
252011,Birch Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.2
252011,Birch Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
252011,Birch Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.44
252011,Birch Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
252011,Birch Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,70.9
252011,Birch Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
252011,Birch Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,111.0
252011,Birch Road,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
252011,Birch Road,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,30.2
252011,Birch Road,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
252011,Birch Road,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
252011,Birch Road,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252011,Birch Road,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
252011,Birch Road,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252011,Birch Road,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
252011,Birch Road,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
252011,Birch Road,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.6
252011,Birch Road,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.31
252011,Birch Road,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.56
252011,Birch Road,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
252011,Birch Road,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
252011,Birch Road,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
252011,Birch Road,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
252011,Birch Road,2023-06-06T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-06T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-06T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
252011,Birch Road,2023-06-06T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-06T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
252011,Birch Road,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
252011,Birch Road,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
252011,Birch Road,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
252011,Birch Road,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
252011,Birch Road,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
252011,Birch Road,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
252011,Birch Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
252011,Birch Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
252011,Birch Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.5
252011,Birch Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
252011,Birch Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
252011,Birch Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
252011,Birch Road,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
252011,Birch Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.26
252011,Birch Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
252011,Birch Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.95
252011,Birch Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
252011,Birch Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
252011,Birch Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
252011,Birch Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.5
252011,Birch Road,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
252011,Birch Road,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,30.3
252011,Birch Road,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
252011,Birch Road,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252011,Birch Road,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
252011,Birch Road,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
252011,Birch Road,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
252011,Birch Road,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.21
252011,Birch Road,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.62
252011,Birch Road,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.67
252011,Birch Road,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
252011,Birch Road,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
252011,Birch Road,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
252011,Birch Road,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
252011,Birch Road,2023-06-06T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-06T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-06T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-06T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-06T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
252011,Birch Road,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
252011,Birch Road,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
252011,Birch Road,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
252011,Birch Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
252011,Birch Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
252011,Birch Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
252011,Birch Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
252011,Birch Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
252011,Birch Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
252011,Birch Road,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
252011,Birch Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
252011,Birch Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
252011,Birch Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
252011,Birch Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.34
252011,Birch Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
252011,Birch Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
252011,Birch Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
252011,Birch Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.3
252011,Birch Road,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
252011,Birch Road,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,30.2
252011,Birch Road,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
252011,Birch Road,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
252011,Birch Road,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252011,Birch Road,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
252011,Birch Road,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
252011,Birch Road,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
252011,Birch Road,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.26
252011,Birch Road,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.94
252011,Birch Road,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.26
252011,Birch Road,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
252011,Birch Road,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
252011,Birch Road,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
252011,Birch Road,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
252011,Birch Road,2023-06-06T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-06T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-06T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-06T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-06T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-06T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.24
252011,Birch Road,2023-06-06T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-06T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
252011,Birch Road,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
252011,Birch Road,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
252011,Birch Road,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.38
252011,Birch Road,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
252011,Birch Road,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
252011,Birch Road,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
252011,Birch Road,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
252011,Birch Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
252011,Birch Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
252011,Birch Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
252011,Birch Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
252011,Birch Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
252011,Birch Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
252011,Birch Road,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
252011,Birch Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.79
252011,Birch Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
252011,Birch Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.8
252011,Birch Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
252011,Birch Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
252011,Birch Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
252011,Birch Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.2
252011,Birch Road,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
252011,Birch Road,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,30.2
252011,Birch Road,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
252011,Birch Road,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
252011,Birch Road,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252011,Birch Road,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
252011,Birch Road,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
252011,Birch Road,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.46
252011,Birch Road,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.97
252011,Birch Road,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.34
252011,Birch Road,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
252011,Birch Road,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
252011,Birch Road,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
252011,Birch Road,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
252011,Birch Road,2023-06-06T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-06T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-06T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-06T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-06T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.25
252011,Birch Road,2023-06-06T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-06T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
252011,Birch Road,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
252011,Birch Road,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
252011,Birch Road,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
252011,Birch Road,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
252011,Birch Road,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
252011,Birch Road,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
252011,Birch Road,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
252011,Birch Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.59
252011,Birch Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
252011,Birch Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
252011,Birch Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
252011,Birch Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
252011,Birch Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
252011,Birch Road,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
252011,Birch Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
252011,Birch Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
252011,Birch Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.3
252011,Birch Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
252011,Birch Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
252011,Birch Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
252011,Birch Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
252011,Birch Road,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
252011,Birch Road,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,30.2
252011,Birch Road,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
252011,Birch Road,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252011,Birch Road,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
252011,Birch Road,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252011,Birch Road,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
252011,Birch Road,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
252011,Birch Road,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.88
252011,Birch Road,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
252011,Birch Road,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.44
252011,Birch Road,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
252011,Birch Road,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
252011,Birch Road,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
252011,Birch Road,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
252011,Birch Road,2023-06-06T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-06T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-06T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-06T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.21
252011,Birch Road,2023-06-06T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
252011,Birch Road,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
252011,Birch Road,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
252011,Birch Road,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
252011,Birch Road,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
252011,Birch Road,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
252011,Birch Road,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
252011,Birch Road,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
252011,Birch Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
252011,Birch Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
252011,Birch Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
252011,Birch Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
252011,Birch Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
252011,Birch Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
252011,Birch Road,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
252011,Birch Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.22
252011,Birch Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
252011,Birch Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.2
252011,Birch Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
252011,Birch Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
252011,Birch Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
252011,Birch Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.7
252011,Birch Road,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
252011,Birch Road,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,30.1
252011,Birch Road,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
252011,Birch Road,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252011,Birch Road,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
252011,Birch Road,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
252011,Birch Road,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
252011,Birch Road,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.91
252011,Birch Road,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.41
252011,Birch Road,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.85
252011,Birch Road,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
252011,Birch Road,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
252011,Birch Road,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
252011,Birch Road,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
252011,Birch Road,2023-06-06T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-06T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-06T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
252011,Birch Road,2023-06-06T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
252011,Birch Road,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
252011,Birch Road,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
252011,Birch Road,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
252011,Birch Road,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
252011,Birch Road,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
252011,Birch Road,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
252011,Birch Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
252011,Birch Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
252011,Birch Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
252011,Birch Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
252011,Birch Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
252011,Birch Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
252011,Birch Road,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
252011,Birch Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.39
252011,Birch Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
252011,Birch Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.18
252011,Birch Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
252011,Birch Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
252011,Birch Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
252011,Birch Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
252011,Birch Road,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
252011,Birch Road,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,30.1
252011,Birch Road,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
252011,Birch Road,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252011,Birch Road,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
252011,Birch Road,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252011,Birch Road,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
252011,Birch Road,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
252011,Birch Road,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.08
252011,Birch Road,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.18
252011,Birch Road,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.29
252011,Birch Road,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
252011,Birch Road,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
252011,Birch Road,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
252011,Birch Road,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
252011,Birch Road,2023-06-06T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-06T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-06T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-06T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-06T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-06T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252011,Birch Road,2023-06-06T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-06T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
252011,Birch Road,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
252011,Birch Road,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
252011,Birch Road,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
252011,Birch Road,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
252011,Birch Road,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
252011,Birch Road,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
252011,Birch Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
252011,Birch Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
252011,Birch Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
252011,Birch Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
252011,Birch Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
252011,Birch Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
252011,Birch Road,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
252011,Birch Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.33
252011,Birch Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
252011,Birch Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.3
252011,Birch Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
252011,Birch Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
252011,Birch Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
252011,Birch Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.8
252011,Birch Road,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
252011,Birch Road,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,30.1
252011,Birch Road,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
252011,Birch Road,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252011,Birch Road,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
252011,Birch Road,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
252011,Birch Road,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
252011,Birch Road,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
252011,Birch Road,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.04
252011,Birch Road,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.54
252011,Birch Road,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.98
252011,Birch Road,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
252011,Birch Road,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
252011,Birch Road,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
252011,Birch Road,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
252011,Birch Road,2023-06-06T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-06T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-06T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-06T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
252011,Birch Road,2023-06-06T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-06T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
252011,Birch Road,2023-06-06T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-06T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
252011,Birch Road,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
252011,Birch Road,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
252011,Birch Road,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
252011,Birch Road,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
252011,Birch Road,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
252011,Birch Road,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
252011,Birch Road,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
252011,Birch Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
252011,Birch Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
252011,Birch Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
252011,Birch Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
252011,Birch Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
252011,Birch Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
252011,Birch Road,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
252011,Birch Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
252011,Birch Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
252011,Birch Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.65
252011,Birch Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
252011,Birch Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
252011,Birch Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
252011,Birch Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.5
252011,Birch Road,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
252011,Birch Road,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,30.0
252011,Birch Road,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
252011,Birch Road,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252011,Birch Road,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
252011,Birch Road,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
252011,Birch Road,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
252011,Birch Road,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
252011,Birch Road,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.44
252011,Birch Road,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.46
252011,Birch Road,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.28
252011,Birch Road,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
252011,Birch Road,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
252011,Birch Road,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
252011,Birch Road,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
252011,Birch Road,2023-06-06T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-06T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-06T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-06T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-06T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-06T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-06T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-06T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
