Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
252011,Birch Road,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
252011,Birch Road,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
252011,Birch Road,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
252011,Birch Road,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
252011,Birch Road,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
252011,Birch Road,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
252011,Birch Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
252011,Birch Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
252011,Birch Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
252011,Birch Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
252011,Birch Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
252011,Birch Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
252011,Birch Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
252011,Birch Road,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
252011,Birch Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
252011,Birch Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
252011,Birch Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.09
252011,Birch Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.09
252011,Birch Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
252011,Birch Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
252011,Birch Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
252011,Birch Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.8
252011,Birch Road,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
252011,Birch Road,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,30.0
252011,Birch Road,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
252011,Birch Road,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
252011,Birch Road,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252011,Birch Road,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
252011,Birch Road,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
252011,Birch Road,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.77
252011,Birch Road,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.4
252011,Birch Road,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.06
252011,Birch Road,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
252011,Birch Road,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
252011,Birch Road,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
252011,Birch Road,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
252011,Birch Road,2023-06-06T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-06T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-06T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-06T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-06T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-06T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-06T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
252011,Birch Road,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
252011,Birch Road,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
252011,Birch Road,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
252011,Birch Road,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
252011,Birch Road,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
252011,Birch Road,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
252011,Birch Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
252011,Birch Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.92
252011,Birch Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
252011,Birch Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
252011,Birch Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
252011,Birch Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
252011,Birch Road,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
252011,Birch Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
252011,Birch Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.71
252011,Birch Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.82
252011,Birch Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.66
252011,Birch Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
252011,Birch Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
252011,Birch Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
252011,Birch Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.6
252011,Birch Road,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
252011,Birch Road,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,29.9
252011,Birch Road,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
252011,Birch Road,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252011,Birch Road,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
252011,Birch Road,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
252011,Birch Road,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
252011,Birch Road,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.21
252011,Birch Road,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.22
252011,Birch Road,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.96
252011,Birch Road,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
252011,Birch Road,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
252011,Birch Road,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
252011,Birch Road,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
252011,Birch Road,2023-06-06T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-06T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-06T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-06T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-06T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-06T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
252011,Birch Road,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
252011,Birch Road,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
252011,Birch Road,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
252011,Birch Road,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
252011,Birch Road,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
252011,Birch Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
252011,Birch Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
252011,Birch Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
252011,Birch Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
252011,Birch Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
252011,Birch Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
252011,Birch Road,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
252011,Birch Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
252011,Birch Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
252011,Birch Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
252011,Birch Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.46
252011,Birch Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
252011,Birch Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
252011,Birch Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
252011,Birch Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.5
252011,Birch Road,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
252011,Birch Road,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,29.8
252011,Birch Road,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
252011,Birch Road,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
252011,Birch Road,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
252011,Birch Road,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
252011,Birch Road,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.72
252011,Birch Road,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.07
252011,Birch Road,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.59
252011,Birch Road,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
252011,Birch Road,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
252011,Birch Road,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
252011,Birch Road,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
252011,Birch Road,2023-06-06T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-06T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-06T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
252011,Birch Road,2023-06-06T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-06T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
252011,Birch Road,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
252011,Birch Road,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
252011,Birch Road,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
252011,Birch Road,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
252011,Birch Road,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
252011,Birch Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
252011,Birch Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
252011,Birch Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
252011,Birch Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
252011,Birch Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
252011,Birch Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
252011,Birch Road,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
252011,Birch Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
252011,Birch Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.38
252011,Birch Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
252011,Birch Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
252011,Birch Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.08
252011,Birch Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
252011,Birch Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
252011,Birch Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
252011,Birch Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.6
252011,Birch Road,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
252011,Birch Road,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,29.7
252011,Birch Road,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
252011,Birch Road,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
252011,Birch Road,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252011,Birch Road,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
252011,Birch Road,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
252011,Birch Road,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.42
252011,Birch Road,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.38
252011,Birch Road,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.88
252011,Birch Road,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
252011,Birch Road,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
252011,Birch Road,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
252011,Birch Road,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
252011,Birch Road,2023-06-06T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-06T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-06T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
252011,Birch Road,2023-06-06T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
252011,Birch Road,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
252011,Birch Road,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
252011,Birch Road,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
252011,Birch Road,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
252011,Birch Road,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
252011,Birch Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
252011,Birch Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
252011,Birch Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
252011,Birch Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
252011,Birch Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
252011,Birch Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
252011,Birch Road,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
252011,Birch Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
252011,Birch Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
252011,Birch Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
252011,Birch Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.98
252011,Birch Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
252011,Birch Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
252011,Birch Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
252011,Birch Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.6
252011,Birch Road,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
252011,Birch Road,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,29.5
252011,Birch Road,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
252011,Birch Road,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252011,Birch Road,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
252011,Birch Road,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
252011,Birch Road,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
252011,Birch Road,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.26
252011,Birch Road,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.04
252011,Birch Road,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.48
252011,Birch Road,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
252011,Birch Road,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
252011,Birch Road,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
252011,Birch Road,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
252011,Birch Road,2023-06-06T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-06T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252011,Birch Road,2023-06-06T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-06T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.17
252011,Birch Road,2023-06-06T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-06T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
252011,Birch Road,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
252011,Birch Road,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
252011,Birch Road,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
252011,Birch Road,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
252011,Birch Road,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
252011,Birch Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
252011,Birch Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
252011,Birch Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
252011,Birch Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
252011,Birch Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
252011,Birch Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
252011,Birch Road,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
252011,Birch Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.64
252011,Birch Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.46
252011,Birch Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
252011,Birch Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.1
252011,Birch Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
252011,Birch Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
252011,Birch Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
252011,Birch Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.6
252011,Birch Road,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
252011,Birch Road,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,29.4
252011,Birch Road,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
252011,Birch Road,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252011,Birch Road,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
252011,Birch Road,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
252011,Birch Road,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
252011,Birch Road,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
252011,Birch Road,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.83
252011,Birch Road,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.53
252011,Birch Road,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.3
252011,Birch Road,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
252011,Birch Road,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
252011,Birch Road,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
252011,Birch Road,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
252011,Birch Road,2023-06-06T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-06T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-06T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-06T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
252011,Birch Road,2023-06-06T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-06T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-06T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
252011,Birch Road,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
252011,Birch Road,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
252011,Birch Road,2023-06-06T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
252011,Birch Road,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
252011,Birch Road,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
252011,Birch Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
252011,Birch Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
252011,Birch Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
252011,Birch Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
252011,Birch Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
252011,Birch Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
252011,Birch Road,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
252011,Birch Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
252011,Birch Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
252011,Birch Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.01
252011,Birch Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
252011,Birch Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
252011,Birch Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
252011,Birch Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.2
252011,Birch Road,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
252011,Birch Road,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,29.2
252011,Birch Road,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
252011,Birch Road,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252011,Birch Road,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
252011,Birch Road,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
252011,Birch Road,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
252011,Birch Road,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.95
252011,Birch Road,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.57
252011,Birch Road,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.25
252011,Birch Road,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
252011,Birch Road,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
252011,Birch Road,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
252011,Birch Road,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
252011,Birch Road,2023-06-06T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-06T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-06T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
252011,Birch Road,2023-06-06T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
252011,Birch Road,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
252011,Birch Road,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
252011,Birch Road,2023-06-06T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
252011,Birch Road,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
252011,Birch Road,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
252011,Birch Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
252011,Birch Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
252011,Birch Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
252011,Birch Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
252011,Birch Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
252011,Birch Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
252011,Birch Road,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
252011,Birch Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.0
252011,Birch Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
252011,Birch Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.3
252011,Birch Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
252011,Birch Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
252011,Birch Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
252011,Birch Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.9
252011,Birch Road,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
252011,Birch Road,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,29.0
252011,Birch Road,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
252011,Birch Road,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252011,Birch Road,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
252011,Birch Road,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252011,Birch Road,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
252011,Birch Road,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
252011,Birch Road,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
252011,Birch Road,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
252011,Birch Road,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.26
252011,Birch Road,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.29
252011,Birch Road,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.2
252011,Birch Road,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
252011,Birch Road,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
252011,Birch Road,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
252011,Birch Road,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
252011,Birch Road,2023-06-06T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-06T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-06T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-06T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
252011,Birch Road,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
252011,Birch Road,2023-06-06T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
252011,Birch Road,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
252011,Birch Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
252011,Birch Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
252011,Birch Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
252011,Birch Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
252011,Birch Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
252011,Birch Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
252011,Birch Road,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
252011,Birch Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
252011,Birch Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
252011,Birch Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.42
252011,Birch Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
252011,Birch Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
252011,Birch Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
252011,Birch Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.7
252011,Birch Road,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
252011,Birch Road,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,28.9
252011,Birch Road,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
252011,Birch Road,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
252011,Birch Road,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
252011,Birch Road,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
252011,Birch Road,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
252011,Birch Road,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.5
252011,Birch Road,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.3
252011,Birch Road,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.62
252011,Birch Road,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
252011,Birch Road,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
252011,Birch Road,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
252011,Birch Road,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
252011,Birch Road,2023-06-06T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-06T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-06T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-06T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-06T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
252011,Birch Road,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
252011,Birch Road,2023-06-06T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
252011,Birch Road,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
252011,Birch Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
252011,Birch Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
252011,Birch Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
252011,Birch Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
252011,Birch Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
252011,Birch Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
252011,Birch Road,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
252011,Birch Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
252011,Birch Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
252011,Birch Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.24
252011,Birch Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
252011,Birch Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
252011,Birch Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
252011,Birch Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
252011,Birch Road,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
252011,Birch Road,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,28.7
252011,Birch Road,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252011,Birch Road,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
252011,Birch Road,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252011,Birch Road,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
252011,Birch Road,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252011,Birch Road,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
252011,Birch Road,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
252011,Birch Road,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.35
252011,Birch Road,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.02
252011,Birch Road,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.1
252011,Birch Road,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
252011,Birch Road,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
252011,Birch Road,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
252011,Birch Road,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
252011,Birch Road,2023-06-06T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-06T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-06T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-06T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
252011,Birch Road,2023-06-06T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
