Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
252011,Birch Road,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
252011,Birch Road,2023-06-06T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
252011,Birch Road,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
252011,Birch Road,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
252011,Birch Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
252011,Birch Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
252011,Birch Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
252011,Birch Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
252011,Birch Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
252011,Birch Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
252011,Birch Road,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
252011,Birch Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
252011,Birch Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
252011,Birch Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.45
252011,Birch Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
252011,Birch Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
252011,Birch Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
252011,Birch Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
252011,Birch Road,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
252011,Birch Road,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,28.6
252011,Birch Road,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252011,Birch Road,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
252011,Birch Road,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252011,Birch Road,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
252011,Birch Road,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252011,Birch Road,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
252011,Birch Road,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
252011,Birch Road,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.64
252011,Birch Road,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.24
252011,Birch Road,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.63
252011,Birch Road,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
252011,Birch Road,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
252011,Birch Road,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
252011,Birch Road,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
252011,Birch Road,2023-06-06T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-06T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-06T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-06T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-06T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
252011,Birch Road,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.73
252011,Birch Road,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
252011,Birch Road,2023-06-06T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
252011,Birch Road,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
252011,Birch Road,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
252011,Birch Road,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
252011,Birch Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
252011,Birch Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
252011,Birch Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
252011,Birch Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
252011,Birch Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
252011,Birch Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
252011,Birch Road,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
252011,Birch Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
252011,Birch Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
252011,Birch Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.62
252011,Birch Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
252011,Birch Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
252011,Birch Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
252011,Birch Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
252011,Birch Road,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
252011,Birch Road,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,28.5
252011,Birch Road,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
252011,Birch Road,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
252011,Birch Road,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252011,Birch Road,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
252011,Birch Road,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252011,Birch Road,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
252011,Birch Road,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
252011,Birch Road,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.15
252011,Birch Road,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.47
252011,Birch Road,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.35
252011,Birch Road,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
252011,Birch Road,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
252011,Birch Road,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
252011,Birch Road,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
252011,Birch Road,2023-06-06T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-06T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-06T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-06T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
252011,Birch Road,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
252011,Birch Road,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
252011,Birch Road,2023-06-06T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
252011,Birch Road,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
252011,Birch Road,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
252011,Birch Road,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
252011,Birch Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
252011,Birch Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
252011,Birch Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
252011,Birch Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
252011,Birch Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
252011,Birch Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
252011,Birch Road,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
252011,Birch Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.51
252011,Birch Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
252011,Birch Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.84
252011,Birch Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
252011,Birch Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
252011,Birch Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
252011,Birch Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
252011,Birch Road,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
252011,Birch Road,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,28.3
252011,Birch Road,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
252011,Birch Road,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
252011,Birch Road,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
252011,Birch Road,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
252011,Birch Road,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
252011,Birch Road,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.41
252011,Birch Road,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.6
252011,Birch Road,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.54
252011,Birch Road,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
252011,Birch Road,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
252011,Birch Road,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
252011,Birch Road,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
252011,Birch Road,2023-06-06T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-06T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-06T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-06T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
252011,Birch Road,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
252011,Birch Road,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
252011,Birch Road,2023-06-06T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
252011,Birch Road,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
252011,Birch Road,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
252011,Birch Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
252011,Birch Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
252011,Birch Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
252011,Birch Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
252011,Birch Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
252011,Birch Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
252011,Birch Road,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
252011,Birch Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
252011,Birch Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
252011,Birch Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.72
252011,Birch Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
252011,Birch Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
252011,Birch Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
252011,Birch Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.7
252011,Birch Road,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
252011,Birch Road,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,28.1
252011,Birch Road,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
252011,Birch Road,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252011,Birch Road,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
252011,Birch Road,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252011,Birch Road,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
252011,Birch Road,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
252011,Birch Road,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
252011,Birch Road,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.8
252011,Birch Road,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.51
252011,Birch Road,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
252011,Birch Road,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
252011,Birch Road,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
252011,Birch Road,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
252011,Birch Road,2023-06-06T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-06T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-06T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-06T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-06T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-06T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
252011,Birch Road,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
252011,Birch Road,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
252011,Birch Road,2023-06-06T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
252011,Birch Road,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
252011,Birch Road,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
252011,Birch Road,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
252011,Birch Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
252011,Birch Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
252011,Birch Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
252011,Birch Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
252011,Birch Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
252011,Birch Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
252011,Birch Road,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
252011,Birch Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
252011,Birch Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
252011,Birch Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
252011,Birch Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.86
252011,Birch Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
252011,Birch Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
252011,Birch Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
252011,Birch Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.7
252011,Birch Road,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
252011,Birch Road,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,28.0
252011,Birch Road,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252011,Birch Road,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
252011,Birch Road,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252011,Birch Road,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
252011,Birch Road,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252011,Birch Road,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
252011,Birch Road,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
252011,Birch Road,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.58
252011,Birch Road,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.66
252011,Birch Road,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.17
252011,Birch Road,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
252011,Birch Road,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
252011,Birch Road,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
252011,Birch Road,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
252011,Birch Road,2023-06-06T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-06T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-06T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-06T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-06T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-06T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
252011,Birch Road,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
252011,Birch Road,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
252011,Birch Road,2023-06-06T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
252011,Birch Road,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
252011,Birch Road,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
252011,Birch Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
252011,Birch Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
252011,Birch Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
252011,Birch Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
252011,Birch Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
252011,Birch Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
252011,Birch Road,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
252011,Birch Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
252011,Birch Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
252011,Birch Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.86
252011,Birch Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.03
252011,Birch Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
252011,Birch Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
252011,Birch Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
252011,Birch Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.5
252011,Birch Road,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
252011,Birch Road,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,27.8
252011,Birch Road,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252011,Birch Road,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
252011,Birch Road,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252011,Birch Road,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
252011,Birch Road,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252011,Birch Road,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
252011,Birch Road,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
252011,Birch Road,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.6
252011,Birch Road,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.99
252011,Birch Road,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.95
252011,Birch Road,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
252011,Birch Road,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
252011,Birch Road,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
252011,Birch Road,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
252011,Birch Road,2023-06-06T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-06T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-06T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-06T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-06T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-06T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
252011,Birch Road,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
252011,Birch Road,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
252011,Birch Road,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
252011,Birch Road,2023-06-06T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
252011,Birch Road,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
252011,Birch Road,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
252011,Birch Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
252011,Birch Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
252011,Birch Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.45
252011,Birch Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
252011,Birch Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
252011,Birch Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
252011,Birch Road,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
252011,Birch Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.24
252011,Birch Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
252011,Birch Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.49
252011,Birch Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
252011,Birch Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
252011,Birch Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
252011,Birch Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.5
252011,Birch Road,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
252011,Birch Road,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,27.7
252011,Birch Road,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
252011,Birch Road,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
252011,Birch Road,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
252011,Birch Road,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252011,Birch Road,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
252011,Birch Road,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
252011,Birch Road,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.28
252011,Birch Road,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
252011,Birch Road,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.25
252011,Birch Road,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
252011,Birch Road,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
252011,Birch Road,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
252011,Birch Road,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
252011,Birch Road,2023-06-06T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-06T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-06T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-06T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-06T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252011,Birch Road,2023-06-06T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-06T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
252011,Birch Road,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
252011,Birch Road,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
252011,Birch Road,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
252011,Birch Road,2023-06-06T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
252011,Birch Road,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
252011,Birch Road,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
252011,Birch Road,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
252011,Birch Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
252011,Birch Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
252011,Birch Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
252011,Birch Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
252011,Birch Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
252011,Birch Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
252011,Birch Road,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
252011,Birch Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
252011,Birch Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
252011,Birch Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.75
252011,Birch Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.81
252011,Birch Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.42
252011,Birch Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
252011,Birch Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
252011,Birch Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.6
252011,Birch Road,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
252011,Birch Road,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,27.6
252011,Birch Road,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
252011,Birch Road,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
252011,Birch Road,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252011,Birch Road,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
252011,Birch Road,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252011,Birch Road,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
252011,Birch Road,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
252011,Birch Road,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.09
252011,Birch Road,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.55
252011,Birch Road,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.39
252011,Birch Road,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
252011,Birch Road,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
252011,Birch Road,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
252011,Birch Road,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
252011,Birch Road,2023-06-06T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-06T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-06T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-06T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-06T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-06T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
252011,Birch Road,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
252011,Birch Road,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
252011,Birch Road,2023-06-06T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
252011,Birch Road,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
252011,Birch Road,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
252011,Birch Road,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
252011,Birch Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
252011,Birch Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
252011,Birch Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
252011,Birch Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
252011,Birch Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
252011,Birch Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
252011,Birch Road,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
252011,Birch Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
252011,Birch Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.89
252011,Birch Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.77
252011,Birch Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
252011,Birch Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
252011,Birch Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.0
252011,Birch Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.0
252011,Birch Road,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
252011,Birch Road,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,27.3
252011,Birch Road,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
252011,Birch Road,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
252011,Birch Road,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
252011,Birch Road,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252011,Birch Road,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
252011,Birch Road,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
252011,Birch Road,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
252011,Birch Road,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.36
252011,Birch Road,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.99
252011,Birch Road,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.58
252011,Birch Road,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
252011,Birch Road,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
252011,Birch Road,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
252011,Birch Road,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
252011,Birch Road,2023-06-06T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-06T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-06T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-06T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-06T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
252011,Birch Road,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
252011,Birch Road,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
252011,Birch Road,2023-06-06T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
252011,Birch Road,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
252011,Birch Road,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
252011,Birch Road,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
252011,Birch Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
252011,Birch Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
252011,Birch Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
252011,Birch Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
252011,Birch Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
252011,Birch Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
252011,Birch Road,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
252011,Birch Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
252011,Birch Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
252011,Birch Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.73
252011,Birch Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
252011,Birch Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
252011,Birch Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
252011,Birch Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.5
252011,Birch Road,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
252011,Birch Road,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,27.2
252011,Birch Road,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
252011,Birch Road,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252011,Birch Road,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
252011,Birch Road,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252011,Birch Road,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
252011,Birch Road,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
252011,Birch Road,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
252011,Birch Road,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.92
252011,Birch Road,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.44
252011,Birch Road,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.23
252011,Birch Road,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
252011,Birch Road,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
252011,Birch Road,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
252011,Birch Road,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
252011,Birch Road,2023-06-06T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-06T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-06T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
252011,Birch Road,2023-06-06T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-06T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
252011,Birch Road,2023-06-06T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-06T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
252011,Birch Road,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
