Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
252011,Birch Road,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
252011,Birch Road,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
252011,Birch Road,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
252011,Birch Road,2023-06-06T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
252011,Birch Road,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
252011,Birch Road,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
252011,Birch Road,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
252011,Birch Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
252011,Birch Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
252011,Birch Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
252011,Birch Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
252011,Birch Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
252011,Birch Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
252011,Birch Road,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
252011,Birch Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
252011,Birch Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
252011,Birch Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.25
252011,Birch Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
252011,Birch Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
252011,Birch Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
252011,Birch Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.3
252011,Birch Road,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
252011,Birch Road,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,27.0
252011,Birch Road,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252011,Birch Road,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
252011,Birch Road,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252011,Birch Road,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
252011,Birch Road,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
252011,Birch Road,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
252011,Birch Road,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
252011,Birch Road,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.29
252011,Birch Road,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.6
252011,Birch Road,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.52
252011,Birch Road,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
252011,Birch Road,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
252011,Birch Road,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
252011,Birch Road,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
252011,Birch Road,2023-06-06T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-06T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-06T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-06T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-06T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
252011,Birch Road,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
252011,Birch Road,2023-06-06T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
252011,Birch Road,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
252011,Birch Road,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
252011,Birch Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
252011,Birch Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
252011,Birch Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
252011,Birch Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
252011,Birch Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
252011,Birch Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
252011,Birch Road,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
252011,Birch Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
252011,Birch Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
252011,Birch Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
252011,Birch Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.4
252011,Birch Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.99
252011,Birch Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
252011,Birch Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
252011,Birch Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.9
252011,Birch Road,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
252011,Birch Road,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,26.9
252011,Birch Road,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252011,Birch Road,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
252011,Birch Road,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252011,Birch Road,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
252011,Birch Road,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252011,Birch Road,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
252011,Birch Road,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
252011,Birch Road,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
252011,Birch Road,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.24
252011,Birch Road,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.63
252011,Birch Road,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.09
252011,Birch Road,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
252011,Birch Road,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
252011,Birch Road,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
252011,Birch Road,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
252011,Birch Road,2023-06-06T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-06T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-06T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-06T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-06T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-06T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
252011,Birch Road,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
252011,Birch Road,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
252011,Birch Road,2023-06-06T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
252011,Birch Road,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
252011,Birch Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
252011,Birch Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
252011,Birch Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
252011,Birch Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
252011,Birch Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
252011,Birch Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
252011,Birch Road,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
252011,Birch Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
252011,Birch Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.24
252011,Birch Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.05
252011,Birch Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.86
252011,Birch Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
252011,Birch Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.9
252011,Birch Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
252011,Birch Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.8
252011,Birch Road,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
252011,Birch Road,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,26.7
252011,Birch Road,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252011,Birch Road,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
252011,Birch Road,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252011,Birch Road,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
252011,Birch Road,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252011,Birch Road,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
252011,Birch Road,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
252011,Birch Road,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
252011,Birch Road,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.18
252011,Birch Road,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.85
252011,Birch Road,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.64
252011,Birch Road,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
252011,Birch Road,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
252011,Birch Road,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
252011,Birch Road,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
252011,Birch Road,2023-06-06T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-06T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-06T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-06T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.18
252011,Birch Road,2023-06-06T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-06T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
252011,Birch Road,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
252011,Birch Road,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
252011,Birch Road,2023-06-06T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
252011,Birch Road,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
252011,Birch Road,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
252011,Birch Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
252011,Birch Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
252011,Birch Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
252011,Birch Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
252011,Birch Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
252011,Birch Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
252011,Birch Road,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
252011,Birch Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
252011,Birch Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
252011,Birch Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.09
252011,Birch Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
252011,Birch Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
252011,Birch Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
252011,Birch Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
252011,Birch Road,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
252011,Birch Road,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,26.6
252011,Birch Road,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252011,Birch Road,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
252011,Birch Road,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
252011,Birch Road,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252011,Birch Road,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
252011,Birch Road,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
252011,Birch Road,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
252011,Birch Road,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.18
252011,Birch Road,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.93
252011,Birch Road,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.08
252011,Birch Road,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
252011,Birch Road,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
252011,Birch Road,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
252011,Birch Road,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
252011,Birch Road,2023-06-06T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-06T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-06T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-06T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-06T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.21
252011,Birch Road,2023-06-06T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
252011,Birch Road,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
252011,Birch Road,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
252011,Birch Road,2023-06-06T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
252011,Birch Road,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
252011,Birch Road,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
252011,Birch Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
252011,Birch Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
252011,Birch Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
252011,Birch Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
252011,Birch Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
252011,Birch Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
252011,Birch Road,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
252011,Birch Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
252011,Birch Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.27
252011,Birch Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
252011,Birch Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.76
252011,Birch Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
252011,Birch Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
252011,Birch Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
252011,Birch Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.8
252011,Birch Road,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
252011,Birch Road,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,26.4
252011,Birch Road,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
252011,Birch Road,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
252011,Birch Road,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252011,Birch Road,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
252011,Birch Road,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252011,Birch Road,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
252011,Birch Road,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
252011,Birch Road,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.78
252011,Birch Road,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.67
252011,Birch Road,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.35
252011,Birch Road,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
252011,Birch Road,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
252011,Birch Road,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
252011,Birch Road,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
252011,Birch Road,2023-06-06T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-06T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-06T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-06T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.19
252011,Birch Road,2023-06-06T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
252011,Birch Road,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
252011,Birch Road,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
252011,Birch Road,2023-06-06T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
252011,Birch Road,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
252011,Birch Road,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
252011,Birch Road,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
252011,Birch Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
252011,Birch Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
252011,Birch Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
252011,Birch Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
252011,Birch Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
252011,Birch Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
252011,Birch Road,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
252011,Birch Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
252011,Birch Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
252011,Birch Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
252011,Birch Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
252011,Birch Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.32
252011,Birch Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
252011,Birch Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
252011,Birch Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
252011,Birch Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.2
252011,Birch Road,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
252011,Birch Road,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,26.2
252011,Birch Road,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
252011,Birch Road,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
252011,Birch Road,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252011,Birch Road,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
252011,Birch Road,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252011,Birch Road,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
252011,Birch Road,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
252011,Birch Road,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.52
252011,Birch Road,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.01
252011,Birch Road,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.09
252011,Birch Road,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
252011,Birch Road,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
252011,Birch Road,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
252011,Birch Road,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
252011,Birch Road,2023-06-06T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-06T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-06T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-06T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-06T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.2
252011,Birch Road,2023-06-06T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
252011,Birch Road,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
252011,Birch Road,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
252011,Birch Road,2023-06-06T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
252011,Birch Road,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
252011,Birch Road,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
252011,Birch Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
252011,Birch Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
252011,Birch Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
252011,Birch Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
252011,Birch Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
252011,Birch Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
252011,Birch Road,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
252011,Birch Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
252011,Birch Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
252011,Birch Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
252011,Birch Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.58
252011,Birch Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
252011,Birch Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
252011,Birch Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
252011,Birch Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.8
252011,Birch Road,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
252011,Birch Road,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,26.0
252011,Birch Road,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
252011,Birch Road,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252011,Birch Road,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
252011,Birch Road,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252011,Birch Road,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
252011,Birch Road,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
252011,Birch Road,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.1
252011,Birch Road,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.79
252011,Birch Road,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.2
252011,Birch Road,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
252011,Birch Road,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
252011,Birch Road,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
252011,Birch Road,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
252011,Birch Road,2023-06-06T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-06T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-06T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-06T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-06T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
252011,Birch Road,2023-06-06T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
252011,Birch Road,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
252011,Birch Road,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
252011,Birch Road,2023-06-06T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
252011,Birch Road,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
252011,Birch Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
252011,Birch Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
252011,Birch Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
252011,Birch Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
252011,Birch Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
252011,Birch Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
252011,Birch Road,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
252011,Birch Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
252011,Birch Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
252011,Birch Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
252011,Birch Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.54
252011,Birch Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
252011,Birch Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
252011,Birch Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
252011,Birch Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
252011,Birch Road,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
252011,Birch Road,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,25.8
252011,Birch Road,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
252011,Birch Road,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
252011,Birch Road,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
252011,Birch Road,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
252011,Birch Road,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
252011,Birch Road,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
252011,Birch Road,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.56
252011,Birch Road,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.91
252011,Birch Road,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
252011,Birch Road,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
252011,Birch Road,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
252011,Birch Road,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
252011,Birch Road,2023-06-06T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-06T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-06T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-06T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-06T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-06T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.2
252011,Birch Road,2023-06-06T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-06T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
252011,Birch Road,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
252011,Birch Road,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
252011,Birch Road,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
252011,Birch Road,2023-06-06T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
252011,Birch Road,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
252011,Birch Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
252011,Birch Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
252011,Birch Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
252011,Birch Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
252011,Birch Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
252011,Birch Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
252011,Birch Road,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
252011,Birch Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.84
252011,Birch Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.44
252011,Birch Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.96
252011,Birch Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
252011,Birch Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.84
252011,Birch Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.02
252011,Birch Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
252011,Birch Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
252011,Birch Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.7
252011,Birch Road,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
252011,Birch Road,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,25.7
252011,Birch Road,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
252011,Birch Road,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252011,Birch Road,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
252011,Birch Road,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252011,Birch Road,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
252011,Birch Road,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
252011,Birch Road,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
252011,Birch Road,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
252011,Birch Road,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.61
252011,Birch Road,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.79
252011,Birch Road,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.24
252011,Birch Road,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
252011,Birch Road,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
252011,Birch Road,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
252011,Birch Road,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
252011,Birch Road,2023-06-06T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-06T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-06T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-06T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-06T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-06T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.23
252011,Birch Road,2023-06-06T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.2
252011,Birch Road,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
252011,Birch Road,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
252011,Birch Road,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
252011,Birch Road,2023-06-06T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
252011,Birch Road,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
252011,Birch Road,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
252011,Birch Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
252011,Birch Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
252011,Birch Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
252011,Birch Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
252011,Birch Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
252011,Birch Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
252011,Birch Road,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
252011,Birch Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
252011,Birch Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
252011,Birch Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.89
252011,Birch Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.68
252011,Birch Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
252011,Birch Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
252011,Birch Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.4
252011,Birch Road,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
252011,Birch Road,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,25.5
252011,Birch Road,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
252011,Birch Road,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
252011,Birch Road,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
252011,Birch Road,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
252011,Birch Road,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252011,Birch Road,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
252011,Birch Road,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
252011,Birch Road,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.97
252011,Birch Road,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.77
252011,Birch Road,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.11
252011,Birch Road,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
252011,Birch Road,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
252011,Birch Road,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
252011,Birch Road,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
252011,Birch Road,2023-06-06T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-06T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-06T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-06-06T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
