Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
252011,Birch Road,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
252011,Birch Road,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
252011,Birch Road,2023-06-06T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
252011,Birch Road,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
252011,Birch Road,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
252011,Birch Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
252011,Birch Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
252011,Birch Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
252011,Birch Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
252011,Birch Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
252011,Birch Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
252011,Birch Road,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
252011,Birch Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
252011,Birch Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
252011,Birch Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.61
252011,Birch Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.43
252011,Birch Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.51
252011,Birch Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
252011,Birch Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
252011,Birch Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.6
252011,Birch Road,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
252011,Birch Road,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,25.4
252011,Birch Road,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
252011,Birch Road,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
252011,Birch Road,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252011,Birch Road,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
252011,Birch Road,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252011,Birch Road,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
252011,Birch Road,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
252011,Birch Road,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.65
252011,Birch Road,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.47
252011,Birch Road,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.57
252011,Birch Road,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
252011,Birch Road,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
252011,Birch Road,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
252011,Birch Road,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
252011,Birch Road,2023-06-06T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-06T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-06T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-06T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-06T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
252011,Birch Road,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
252011,Birch Road,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
252011,Birch Road,2023-06-06T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
252011,Birch Road,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
252011,Birch Road,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
252011,Birch Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
252011,Birch Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
252011,Birch Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
252011,Birch Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
252011,Birch Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
252011,Birch Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
252011,Birch Road,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
252011,Birch Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
252011,Birch Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
252011,Birch Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
252011,Birch Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.05
252011,Birch Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.37
252011,Birch Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
252011,Birch Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
252011,Birch Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.1
252011,Birch Road,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
252011,Birch Road,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,25.2
252011,Birch Road,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
252011,Birch Road,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
252011,Birch Road,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252011,Birch Road,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
252011,Birch Road,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252011,Birch Road,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
252011,Birch Road,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
252011,Birch Road,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.04
252011,Birch Road,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.77
252011,Birch Road,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.55
252011,Birch Road,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
252011,Birch Road,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
252011,Birch Road,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
252011,Birch Road,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
252011,Birch Road,2023-06-06T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-06T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-06T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-06T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-06T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
252011,Birch Road,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
252011,Birch Road,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
252011,Birch Road,2023-06-06T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
252011,Birch Road,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
252011,Birch Road,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
252011,Birch Road,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
252011,Birch Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
252011,Birch Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
252011,Birch Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
252011,Birch Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
252011,Birch Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
252011,Birch Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
252011,Birch Road,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
252011,Birch Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
252011,Birch Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
252011,Birch Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
252011,Birch Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
252011,Birch Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.3
252011,Birch Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
252011,Birch Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
252011,Birch Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
252011,Birch Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
252011,Birch Road,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
252011,Birch Road,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,25.1
252011,Birch Road,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
252011,Birch Road,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
252011,Birch Road,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252011,Birch Road,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
252011,Birch Road,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252011,Birch Road,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
252011,Birch Road,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
252011,Birch Road,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.12
252011,Birch Road,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.74
252011,Birch Road,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.89
252011,Birch Road,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
252011,Birch Road,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
252011,Birch Road,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
252011,Birch Road,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
252011,Birch Road,2023-06-06T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-06T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-06T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-06T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
252011,Birch Road,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
252011,Birch Road,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
252011,Birch Road,2023-06-06T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
252011,Birch Road,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
252011,Birch Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
252011,Birch Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
252011,Birch Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
252011,Birch Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
252011,Birch Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
252011,Birch Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
252011,Birch Road,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
252011,Birch Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
252011,Birch Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
252011,Birch Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
252011,Birch Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.03
252011,Birch Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.07
252011,Birch Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
252011,Birch Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
252011,Birch Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.1
252011,Birch Road,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
252011,Birch Road,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,25.0
252011,Birch Road,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
252011,Birch Road,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
252011,Birch Road,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252011,Birch Road,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
252011,Birch Road,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252011,Birch Road,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
252011,Birch Road,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
252011,Birch Road,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
252011,Birch Road,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.59
252011,Birch Road,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.76
252011,Birch Road,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.91
252011,Birch Road,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
252011,Birch Road,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
252011,Birch Road,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
252011,Birch Road,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
252011,Birch Road,2023-06-06T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-06T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-06T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-06T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-06T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
252011,Birch Road,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
252011,Birch Road,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
252011,Birch Road,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
252011,Birch Road,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
252011,Birch Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
252011,Birch Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
252011,Birch Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
252011,Birch Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
252011,Birch Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
252011,Birch Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
252011,Birch Road,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
252011,Birch Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
252011,Birch Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
252011,Birch Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
252011,Birch Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.92
252011,Birch Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
252011,Birch Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
252011,Birch Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
252011,Birch Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.1
252011,Birch Road,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
252011,Birch Road,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,24.9
252011,Birch Road,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
252011,Birch Road,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
252011,Birch Road,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252011,Birch Road,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
252011,Birch Road,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252011,Birch Road,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
252011,Birch Road,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
252011,Birch Road,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
252011,Birch Road,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
252011,Birch Road,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.51
252011,Birch Road,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.07
252011,Birch Road,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.05
252011,Birch Road,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
252011,Birch Road,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
252011,Birch Road,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
252011,Birch Road,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
252011,Birch Road,2023-06-06T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-06T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-06T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-06-06T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
252011,Birch Road,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
252011,Birch Road,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
252011,Birch Road,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
252011,Birch Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
252011,Birch Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
252011,Birch Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
252011,Birch Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
252011,Birch Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
252011,Birch Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
252011,Birch Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
252011,Birch Road,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
252011,Birch Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
252011,Birch Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
252011,Birch Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
252011,Birch Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.6
252011,Birch Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
252011,Birch Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
252011,Birch Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
252011,Birch Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.1
252011,Birch Road,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
252011,Birch Road,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,24.7
252011,Birch Road,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
252011,Birch Road,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
252011,Birch Road,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252011,Birch Road,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
252011,Birch Road,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252011,Birch Road,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
252011,Birch Road,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
252011,Birch Road,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
252011,Birch Road,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.66
252011,Birch Road,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.98
252011,Birch Road,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.68
252011,Birch Road,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
252011,Birch Road,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
252011,Birch Road,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
252011,Birch Road,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
252011,Birch Road,2023-06-06T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-06T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-06T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-06T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
252011,Birch Road,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
252011,Birch Road,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
252011,Birch Road,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
252011,Birch Road,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
252011,Birch Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
252011,Birch Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
252011,Birch Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
252011,Birch Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
252011,Birch Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
252011,Birch Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
252011,Birch Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
252011,Birch Road,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
252011,Birch Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
252011,Birch Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.92
252011,Birch Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
252011,Birch Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
252011,Birch Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.69
252011,Birch Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.35
252011,Birch Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
252011,Birch Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
252011,Birch Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.6
252011,Birch Road,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
252011,Birch Road,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,24.6
252011,Birch Road,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
252011,Birch Road,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
252011,Birch Road,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252011,Birch Road,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
252011,Birch Road,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252011,Birch Road,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
252011,Birch Road,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
252011,Birch Road,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
252011,Birch Road,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
252011,Birch Road,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.27
252011,Birch Road,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.97
252011,Birch Road,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.35
252011,Birch Road,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
252011,Birch Road,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
252011,Birch Road,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
252011,Birch Road,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
252011,Birch Road,2023-06-06T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-06T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-06T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-06T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-06T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
252011,Birch Road,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
252011,Birch Road,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
252011,Birch Road,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
252011,Birch Road,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
252011,Birch Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
252011,Birch Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
252011,Birch Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
252011,Birch Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
252011,Birch Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
252011,Birch Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
252011,Birch Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
252011,Birch Road,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
252011,Birch Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
252011,Birch Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
252011,Birch Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
252011,Birch Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
252011,Birch Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.91
252011,Birch Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.74
252011,Birch Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
252011,Birch Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
252011,Birch Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.9
252011,Birch Road,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
252011,Birch Road,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,24.5
252011,Birch Road,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252011,Birch Road,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
252011,Birch Road,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252011,Birch Road,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
252011,Birch Road,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
252011,Birch Road,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
252011,Birch Road,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
252011,Birch Road,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
252011,Birch Road,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.43
252011,Birch Road,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.67
252011,Birch Road,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.59
252011,Birch Road,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
252011,Birch Road,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
252011,Birch Road,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
252011,Birch Road,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
252011,Birch Road,2023-06-06T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-06T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-06T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-06T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-06T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.17
252011,Birch Road,2023-06-06T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
252011,Birch Road,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
252011,Birch Road,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
252011,Birch Road,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
252011,Birch Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
252011,Birch Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
252011,Birch Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
252011,Birch Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
252011,Birch Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
252011,Birch Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
252011,Birch Road,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
252011,Birch Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
252011,Birch Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
252011,Birch Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
252011,Birch Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
252011,Birch Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.91
252011,Birch Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.2
252011,Birch Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
252011,Birch Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
252011,Birch Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.9
252011,Birch Road,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
252011,Birch Road,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,24.4
252011,Birch Road,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
252011,Birch Road,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
252011,Birch Road,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252011,Birch Road,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
252011,Birch Road,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252011,Birch Road,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
252011,Birch Road,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
252011,Birch Road,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
252011,Birch Road,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
252011,Birch Road,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.3
252011,Birch Road,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.01
252011,Birch Road,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.18
252011,Birch Road,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
252011,Birch Road,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
252011,Birch Road,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
252011,Birch Road,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
252011,Birch Road,2023-06-06T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-06T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-06T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-06T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
252011,Birch Road,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
252011,Birch Road,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
252011,Birch Road,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
252011,Birch Road,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
252011,Birch Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
252011,Birch Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
252011,Birch Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
252011,Birch Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
252011,Birch Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
252011,Birch Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
252011,Birch Road,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
252011,Birch Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
252011,Birch Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
252011,Birch Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.85
252011,Birch Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
252011,Birch Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
252011,Birch Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
252011,Birch Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.6
252011,Birch Road,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
252011,Birch Road,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,24.4
252011,Birch Road,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
252011,Birch Road,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
252011,Birch Road,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252011,Birch Road,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
252011,Birch Road,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252011,Birch Road,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
252011,Birch Road,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
252011,Birch Road,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.41
252011,Birch Road,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.09
252011,Birch Road,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.53
252011,Birch Road,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
252011,Birch Road,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
252011,Birch Road,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
252011,Birch Road,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
252011,Birch Road,2023-06-06T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-06T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-06T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-06T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-06T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
