Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
252011,Birch Road,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
252011,Birch Road,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
252011,Birch Road,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
252011,Birch Road,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
252011,Birch Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
252011,Birch Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
252011,Birch Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
252011,Birch Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
252011,Birch Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
252011,Birch Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
252011,Birch Road,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
252011,Birch Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
252011,Birch Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
252011,Birch Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
252011,Birch Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.77
252011,Birch Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.74
252011,Birch Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
252011,Birch Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
252011,Birch Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.8
252011,Birch Road,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
252011,Birch Road,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,24.3
252011,Birch Road,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
252011,Birch Road,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
252011,Birch Road,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252011,Birch Road,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
252011,Birch Road,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
252011,Birch Road,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
252011,Birch Road,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.29
252011,Birch Road,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
252011,Birch Road,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.93
252011,Birch Road,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
252011,Birch Road,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
252011,Birch Road,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
252011,Birch Road,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
252011,Birch Road,2023-06-06T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-06T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-06T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-06T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
252011,Birch Road,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
252011,Birch Road,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
252011,Birch Road,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
252011,Birch Road,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
252011,Birch Road,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
252011,Birch Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
252011,Birch Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
252011,Birch Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
252011,Birch Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
252011,Birch Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
252011,Birch Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
252011,Birch Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
252011,Birch Road,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
252011,Birch Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
252011,Birch Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
252011,Birch Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
252011,Birch Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.84
252011,Birch Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.97
252011,Birch Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
252011,Birch Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
252011,Birch Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.9
252011,Birch Road,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
252011,Birch Road,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,24.1
252011,Birch Road,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
252011,Birch Road,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
252011,Birch Road,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252011,Birch Road,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
252011,Birch Road,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252011,Birch Road,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
252011,Birch Road,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
252011,Birch Road,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
252011,Birch Road,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.54
252011,Birch Road,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.81
252011,Birch Road,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.26
252011,Birch Road,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
252011,Birch Road,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
252011,Birch Road,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
252011,Birch Road,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
252011,Birch Road,2023-06-06T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-06T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-06T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-06T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-06T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-06T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
252011,Birch Road,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
252011,Birch Road,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
252011,Birch Road,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
252011,Birch Road,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
252011,Birch Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
252011,Birch Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
252011,Birch Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
252011,Birch Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
252011,Birch Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
252011,Birch Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
252011,Birch Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
252011,Birch Road,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
252011,Birch Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
252011,Birch Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
252011,Birch Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
252011,Birch Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.54
252011,Birch Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.36
252011,Birch Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
252011,Birch Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
252011,Birch Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
252011,Birch Road,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
252011,Birch Road,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,24.1
252011,Birch Road,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252011,Birch Road,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
252011,Birch Road,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
252011,Birch Road,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252011,Birch Road,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
252011,Birch Road,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
252011,Birch Road,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.89
252011,Birch Road,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.24
252011,Birch Road,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.14
252011,Birch Road,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
252011,Birch Road,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
252011,Birch Road,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
252011,Birch Road,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
252011,Birch Road,2023-06-06T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-06T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-06T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-06T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-06T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-06T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
252011,Birch Road,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
252011,Birch Road,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
252011,Birch Road,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
252011,Birch Road,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
252011,Birch Road,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
252011,Birch Road,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
252011,Birch Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
252011,Birch Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
252011,Birch Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
252011,Birch Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
252011,Birch Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
252011,Birch Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
252011,Birch Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
252011,Birch Road,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
252011,Birch Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
252011,Birch Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
252011,Birch Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
252011,Birch Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.09
252011,Birch Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.63
252011,Birch Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
252011,Birch Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
252011,Birch Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.0
252011,Birch Road,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
252011,Birch Road,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,24.0
252011,Birch Road,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252011,Birch Road,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
252011,Birch Road,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252011,Birch Road,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
252011,Birch Road,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252011,Birch Road,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
252011,Birch Road,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
252011,Birch Road,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.39
252011,Birch Road,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.77
252011,Birch Road,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.67
252011,Birch Road,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
252011,Birch Road,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
252011,Birch Road,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
252011,Birch Road,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
252011,Birch Road,2023-06-06T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-06T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-06T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-06T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
252011,Birch Road,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
252011,Birch Road,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
252011,Birch Road,2023-06-06T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
252011,Birch Road,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
252011,Birch Road,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
252011,Birch Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
252011,Birch Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
252011,Birch Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
252011,Birch Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
252011,Birch Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
252011,Birch Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
252011,Birch Road,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
252011,Birch Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
252011,Birch Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
252011,Birch Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
252011,Birch Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.53
252011,Birch Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
252011,Birch Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
252011,Birch Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
252011,Birch Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.6
252011,Birch Road,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
252011,Birch Road,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,23.9
252011,Birch Road,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252011,Birch Road,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
252011,Birch Road,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252011,Birch Road,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
252011,Birch Road,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252011,Birch Road,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
252011,Birch Road,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
252011,Birch Road,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.69
252011,Birch Road,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.81
252011,Birch Road,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.61
252011,Birch Road,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
252011,Birch Road,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
252011,Birch Road,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
252011,Birch Road,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
252011,Birch Road,2023-06-06T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-06T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-06T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-06T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
252011,Birch Road,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
252011,Birch Road,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
252011,Birch Road,2023-06-06T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
252011,Birch Road,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
252011,Birch Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
252011,Birch Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
252011,Birch Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
252011,Birch Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
252011,Birch Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
252011,Birch Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
252011,Birch Road,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
252011,Birch Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
252011,Birch Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
252011,Birch Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.81
252011,Birch Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.89
252011,Birch Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
252011,Birch Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
252011,Birch Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
252011,Birch Road,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
252011,Birch Road,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,23.8
252011,Birch Road,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
252011,Birch Road,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252011,Birch Road,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
252011,Birch Road,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252011,Birch Road,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
252011,Birch Road,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
252011,Birch Road,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.33
252011,Birch Road,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.39
252011,Birch Road,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
252011,Birch Road,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
252011,Birch Road,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
252011,Birch Road,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
252011,Birch Road,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
252011,Birch Road,2023-06-06T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-06T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-06T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-06T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
252011,Birch Road,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
252011,Birch Road,2023-06-06T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
252011,Birch Road,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
252011,Birch Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
252011,Birch Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
252011,Birch Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
252011,Birch Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
252011,Birch Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
252011,Birch Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
252011,Birch Road,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
252011,Birch Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
252011,Birch Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.33
252011,Birch Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
252011,Birch Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.27
252011,Birch Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
252011,Birch Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
252011,Birch Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
252011,Birch Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.3
252011,Birch Road,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
252011,Birch Road,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,23.7
252011,Birch Road,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
252011,Birch Road,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
252011,Birch Road,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252011,Birch Road,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
252011,Birch Road,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
252011,Birch Road,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.46
252011,Birch Road,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.92
252011,Birch Road,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.79
252011,Birch Road,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
252011,Birch Road,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
252011,Birch Road,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
252011,Birch Road,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
252011,Birch Road,2023-06-06T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-06T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252011,Birch Road,2023-06-06T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-06T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.19
252011,Birch Road,2023-06-06T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
252011,Birch Road,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
252011,Birch Road,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
252011,Birch Road,2023-06-06T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
252011,Birch Road,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
252011,Birch Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
252011,Birch Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
252011,Birch Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
252011,Birch Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
252011,Birch Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
252011,Birch Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
252011,Birch Road,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
252011,Birch Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
252011,Birch Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
252011,Birch Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.21
252011,Birch Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.57
252011,Birch Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.03
252011,Birch Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
252011,Birch Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
252011,Birch Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.3
252011,Birch Road,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
252011,Birch Road,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,23.6
252011,Birch Road,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
252011,Birch Road,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
252011,Birch Road,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252011,Birch Road,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
252011,Birch Road,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
252011,Birch Road,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
252011,Birch Road,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
252011,Birch Road,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.85
252011,Birch Road,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.44
252011,Birch Road,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.55
252011,Birch Road,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
252011,Birch Road,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
252011,Birch Road,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
252011,Birch Road,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
252011,Birch Road,2023-06-06T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-06T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252011,Birch Road,2023-06-06T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-06T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
252011,Birch Road,2023-06-06T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
252011,Birch Road,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
252011,Birch Road,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
252011,Birch Road,2023-06-06T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
252011,Birch Road,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
252011,Birch Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
252011,Birch Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
252011,Birch Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
252011,Birch Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
252011,Birch Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
252011,Birch Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
252011,Birch Road,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
252011,Birch Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
252011,Birch Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
252011,Birch Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
252011,Birch Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
252011,Birch Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.11
252011,Birch Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.3
252011,Birch Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
252011,Birch Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
252011,Birch Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.8
252011,Birch Road,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
252011,Birch Road,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,23.5
252011,Birch Road,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
252011,Birch Road,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
252011,Birch Road,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252011,Birch Road,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
252011,Birch Road,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
252011,Birch Road,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
252011,Birch Road,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
252011,Birch Road,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
252011,Birch Road,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.85
252011,Birch Road,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.4
252011,Birch Road,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
252011,Birch Road,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
252011,Birch Road,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
252011,Birch Road,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
252011,Birch Road,2023-06-06T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-06T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-06T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-06T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-06T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
252011,Birch Road,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
252011,Birch Road,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
252011,Birch Road,2023-06-06T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
252011,Birch Road,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
252011,Birch Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
252011,Birch Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
252011,Birch Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
252011,Birch Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
252011,Birch Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
252011,Birch Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
252011,Birch Road,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
252011,Birch Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
252011,Birch Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
252011,Birch Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
252011,Birch Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
252011,Birch Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.97
252011,Birch Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.18
252011,Birch Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
252011,Birch Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
252011,Birch Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.0
252011,Birch Road,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
252011,Birch Road,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,23.5
252011,Birch Road,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252011,Birch Road,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
252011,Birch Road,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252011,Birch Road,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
252011,Birch Road,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252011,Birch Road,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
252011,Birch Road,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
252011,Birch Road,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.36
252011,Birch Road,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.13
252011,Birch Road,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.31
252011,Birch Road,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
252011,Birch Road,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
252011,Birch Road,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
252011,Birch Road,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
252011,Birch Road,2023-06-06T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-06T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-06T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-06T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
252011,Birch Road,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
