Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
252011,Birch Road,2023-06-06T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
252011,Birch Road,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
252011,Birch Road,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
252011,Birch Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
252011,Birch Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
252011,Birch Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
252011,Birch Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
252011,Birch Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
252011,Birch Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
252011,Birch Road,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
252011,Birch Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
252011,Birch Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
252011,Birch Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
252011,Birch Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
252011,Birch Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.81
252011,Birch Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
252011,Birch Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
252011,Birch Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
252011,Birch Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.8
252011,Birch Road,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
252011,Birch Road,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,23.4
252011,Birch Road,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252011,Birch Road,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
252011,Birch Road,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252011,Birch Road,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
252011,Birch Road,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252011,Birch Road,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
252011,Birch Road,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
252011,Birch Road,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.29
252011,Birch Road,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.56
252011,Birch Road,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.18
252011,Birch Road,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
252011,Birch Road,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
252011,Birch Road,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
252011,Birch Road,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
252011,Birch Road,2023-06-06T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-06T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-06T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-06T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-06T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-06T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
252011,Birch Road,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
252011,Birch Road,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
252011,Birch Road,2023-06-06T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
252011,Birch Road,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
252011,Birch Road,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
252011,Birch Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
252011,Birch Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
252011,Birch Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
252011,Birch Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
252011,Birch Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
252011,Birch Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
252011,Birch Road,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
252011,Birch Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
252011,Birch Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
252011,Birch Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
252011,Birch Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
252011,Birch Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
252011,Birch Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.04
252011,Birch Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
252011,Birch Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
252011,Birch Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
252011,Birch Road,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
252011,Birch Road,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,23.4
252011,Birch Road,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252011,Birch Road,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
252011,Birch Road,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252011,Birch Road,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
252011,Birch Road,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
252011,Birch Road,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
252011,Birch Road,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
252011,Birch Road,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.59
252011,Birch Road,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.32
252011,Birch Road,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.77
252011,Birch Road,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
252011,Birch Road,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
252011,Birch Road,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
252011,Birch Road,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
252011,Birch Road,2023-06-06T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-06T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-06T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-06T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
252011,Birch Road,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
252011,Birch Road,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
252011,Birch Road,2023-06-06T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
252011,Birch Road,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
252011,Birch Road,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
252011,Birch Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
252011,Birch Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
252011,Birch Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
252011,Birch Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
252011,Birch Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
252011,Birch Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
252011,Birch Road,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
252011,Birch Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
252011,Birch Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
252011,Birch Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
252011,Birch Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
252011,Birch Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.51
252011,Birch Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.33
252011,Birch Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
252011,Birch Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
252011,Birch Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
252011,Birch Road,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
252011,Birch Road,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,23.3
252011,Birch Road,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252011,Birch Road,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
252011,Birch Road,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252011,Birch Road,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
252011,Birch Road,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
252011,Birch Road,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
252011,Birch Road,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
252011,Birch Road,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.93
252011,Birch Road,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.31
252011,Birch Road,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.98
252011,Birch Road,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
252011,Birch Road,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
252011,Birch Road,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
252011,Birch Road,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
252011,Birch Road,2023-06-06T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-06T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-06T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-06T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
252011,Birch Road,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
252011,Birch Road,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
252011,Birch Road,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
252011,Birch Road,2023-06-06T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
252011,Birch Road,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
252011,Birch Road,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
252011,Birch Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
252011,Birch Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
252011,Birch Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
252011,Birch Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
252011,Birch Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
252011,Birch Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
252011,Birch Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
252011,Birch Road,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
252011,Birch Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
252011,Birch Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
252011,Birch Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
252011,Birch Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.39
252011,Birch Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
252011,Birch Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
252011,Birch Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
252011,Birch Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
252011,Birch Road,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
252011,Birch Road,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,23.3
252011,Birch Road,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252011,Birch Road,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
252011,Birch Road,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
252011,Birch Road,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
252011,Birch Road,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252011,Birch Road,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
252011,Birch Road,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
252011,Birch Road,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.7
252011,Birch Road,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.92
252011,Birch Road,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.3
252011,Birch Road,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
252011,Birch Road,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
252011,Birch Road,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
252011,Birch Road,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
252011,Birch Road,2023-06-06T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-06T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-06T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-06T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-06T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-06T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.18
252011,Birch Road,2023-06-06T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
252011,Birch Road,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
252011,Birch Road,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
252011,Birch Road,2023-06-06T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
252011,Birch Road,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
252011,Birch Road,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
252011,Birch Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
252011,Birch Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
252011,Birch Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
252011,Birch Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
252011,Birch Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
252011,Birch Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
252011,Birch Road,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
252011,Birch Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
252011,Birch Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
252011,Birch Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
252011,Birch Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.4
252011,Birch Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
252011,Birch Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
252011,Birch Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
252011,Birch Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
252011,Birch Road,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
252011,Birch Road,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,23.3
252011,Birch Road,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
252011,Birch Road,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
252011,Birch Road,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252011,Birch Road,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
252011,Birch Road,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252011,Birch Road,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
252011,Birch Road,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
252011,Birch Road,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
252011,Birch Road,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.48
252011,Birch Road,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.66
252011,Birch Road,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.31
252011,Birch Road,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
252011,Birch Road,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
252011,Birch Road,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
252011,Birch Road,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
252011,Birch Road,2023-06-06T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-06T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-06T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-06T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-06T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-06T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.19
252011,Birch Road,2023-06-06T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
252011,Birch Road,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
252011,Birch Road,2023-06-06T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
252011,Birch Road,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
252011,Birch Road,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
252011,Birch Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
252011,Birch Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
252011,Birch Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
252011,Birch Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
252011,Birch Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
252011,Birch Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
252011,Birch Road,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
252011,Birch Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.1
252011,Birch Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
252011,Birch Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
252011,Birch Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.85
252011,Birch Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
252011,Birch Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
252011,Birch Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
252011,Birch Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
252011,Birch Road,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
252011,Birch Road,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,23.3
252011,Birch Road,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252011,Birch Road,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
252011,Birch Road,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
252011,Birch Road,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
252011,Birch Road,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252011,Birch Road,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
252011,Birch Road,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
252011,Birch Road,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
252011,Birch Road,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.77
252011,Birch Road,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.22
252011,Birch Road,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.75
252011,Birch Road,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
252011,Birch Road,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
252011,Birch Road,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
252011,Birch Road,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
252011,Birch Road,2023-06-06T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-06T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-06T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-06T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.07
252011,Birch Road,2023-06-06T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
252011,Birch Road,2023-06-06T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-06T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-06T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
252011,Birch Road,2023-06-06T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
252011,Birch Road,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.65
252011,Birch Road,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
252011,Birch Road,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
252011,Birch Road,2023-06-06T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
252011,Birch Road,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
252011,Birch Road,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
252011,Birch Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
252011,Birch Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
252011,Birch Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
252011,Birch Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
252011,Birch Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
252011,Birch Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
252011,Birch Road,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
252011,Birch Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
252011,Birch Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
252011,Birch Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
252011,Birch Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.6
252011,Birch Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.96
252011,Birch Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
252011,Birch Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
252011,Birch Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
252011,Birch Road,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.1
252011,Birch Road,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,23.3
252011,Birch Road,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
252011,Birch Road,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
252011,Birch Road,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252011,Birch Road,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
252011,Birch Road,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252011,Birch Road,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
252011,Birch Road,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
252011,Birch Road,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
252011,Birch Road,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.68
252011,Birch Road,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.75
252011,Birch Road,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.72
252011,Birch Road,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
252011,Birch Road,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
252011,Birch Road,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
252011,Birch Road,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
252011,Birch Road,2023-06-06T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-06T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-06T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-06T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252011,Birch Road,2023-06-06T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-06T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.29
252011,Birch Road,2023-06-06T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-06T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.6
252011,Birch Road,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
252011,Birch Road,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
252011,Birch Road,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
252011,Birch Road,2023-06-06T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
252011,Birch Road,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
252011,Birch Road,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
252011,Birch Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
252011,Birch Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
252011,Birch Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
252011,Birch Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
252011,Birch Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
252011,Birch Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
252011,Birch Road,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
252011,Birch Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
252011,Birch Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
252011,Birch Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
252011,Birch Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.4
252011,Birch Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.46
252011,Birch Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
252011,Birch Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
252011,Birch Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
252011,Birch Road,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
252011,Birch Road,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,23.3
252011,Birch Road,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
252011,Birch Road,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
252011,Birch Road,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252011,Birch Road,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
252011,Birch Road,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252011,Birch Road,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
252011,Birch Road,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
252011,Birch Road,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
252011,Birch Road,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.87
252011,Birch Road,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.87
252011,Birch Road,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.87
252011,Birch Road,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
252011,Birch Road,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
252011,Birch Road,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
252011,Birch Road,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
252011,Birch Road,2023-06-06T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-06T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-06T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-06T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-06T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-06T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
252011,Birch Road,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
252011,Birch Road,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
252011,Birch Road,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
252011,Birch Road,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
252011,Birch Road,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
252011,Birch Road,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
252011,Birch Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
252011,Birch Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
252011,Birch Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
252011,Birch Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
252011,Birch Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
252011,Birch Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
252011,Birch Road,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
252011,Birch Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
252011,Birch Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
252011,Birch Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
252011,Birch Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
252011,Birch Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.68
252011,Birch Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
252011,Birch Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
252011,Birch Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
252011,Birch Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
252011,Birch Road,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
252011,Birch Road,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,23.3
252011,Birch Road,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
252011,Birch Road,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
252011,Birch Road,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252011,Birch Road,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
252011,Birch Road,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252011,Birch Road,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
252011,Birch Road,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
252011,Birch Road,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
252011,Birch Road,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.09
252011,Birch Road,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.36
252011,Birch Road,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.97
252011,Birch Road,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
252011,Birch Road,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
252011,Birch Road,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
252011,Birch Road,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
252011,Birch Road,2023-06-06T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-06T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-06T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-06T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-06T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
252011,Birch Road,2023-06-06T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
252011,Birch Road,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
252011,Birch Road,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
252011,Birch Road,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
252011,Birch Road,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
252011,Birch Road,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
252011,Birch Road,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
252011,Birch Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
252011,Birch Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
252011,Birch Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
252011,Birch Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
252011,Birch Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
252011,Birch Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
252011,Birch Road,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
252011,Birch Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
252011,Birch Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
252011,Birch Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
252011,Birch Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
252011,Birch Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
252011,Birch Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
252011,Birch Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
252011,Birch Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
252011,Birch Road,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
252011,Birch Road,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,23.3
252011,Birch Road,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
252011,Birch Road,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
252011,Birch Road,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252011,Birch Road,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
252011,Birch Road,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252011,Birch Road,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
252011,Birch Road,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
252011,Birch Road,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.4
252011,Birch Road,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.4
252011,Birch Road,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.14
252011,Birch Road,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
252011,Birch Road,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
252011,Birch Road,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
252011,Birch Road,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
252011,Birch Road,2023-06-06T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-06T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-06T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-06T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-06T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
252011,Birch Road,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
252011,Birch Road,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
