Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
252011,Birch Road,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
252011,Birch Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
252011,Birch Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
252011,Birch Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
252011,Birch Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
252011,Birch Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
252011,Birch Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
252011,Birch Road,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
252011,Birch Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
252011,Birch Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.41
252011,Birch Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
252011,Birch Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.3
252011,Birch Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.4
252011,Birch Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.77
252011,Birch Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
252011,Birch Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
252011,Birch Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
252011,Birch Road,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
252011,Birch Road,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,23.3
252011,Birch Road,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
252011,Birch Road,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
252011,Birch Road,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252011,Birch Road,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
252011,Birch Road,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252011,Birch Road,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
252011,Birch Road,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
252011,Birch Road,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
252011,Birch Road,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
252011,Birch Road,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.3
252011,Birch Road,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.24
252011,Birch Road,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.29
252011,Birch Road,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
252011,Birch Road,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
252011,Birch Road,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
252011,Birch Road,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
252011,Birch Road,2023-06-06T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-06T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-06T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-06T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-06T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
252011,Birch Road,2023-06-06T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.35
252011,Birch Road,2023-06-06T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-06T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
252011,Birch Road,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
252011,Birch Road,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
252011,Birch Road,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.42
252011,Birch Road,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
252011,Birch Road,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
252011,Birch Road,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
252011,Birch Road,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
252011,Birch Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
252011,Birch Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
252011,Birch Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
252011,Birch Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
252011,Birch Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
252011,Birch Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
252011,Birch Road,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
252011,Birch Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
252011,Birch Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.52
252011,Birch Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
252011,Birch Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
252011,Birch Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.86
252011,Birch Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.83
252011,Birch Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
252011,Birch Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
252011,Birch Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.6
252011,Birch Road,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
252011,Birch Road,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,23.4
252011,Birch Road,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
252011,Birch Road,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
252011,Birch Road,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252011,Birch Road,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
252011,Birch Road,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252011,Birch Road,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
252011,Birch Road,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
252011,Birch Road,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
252011,Birch Road,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
252011,Birch Road,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.88
252011,Birch Road,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.96
252011,Birch Road,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.83
252011,Birch Road,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
252011,Birch Road,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
252011,Birch Road,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
252011,Birch Road,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
252011,Birch Road,2023-06-06T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-06T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-06T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-06T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-06T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-06T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
252011,Birch Road,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
252011,Birch Road,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
252011,Birch Road,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
252011,Birch Road,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
252011,Birch Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
252011,Birch Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
252011,Birch Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
252011,Birch Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
252011,Birch Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
252011,Birch Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
252011,Birch Road,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
252011,Birch Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
252011,Birch Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
252011,Birch Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
252011,Birch Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.44
252011,Birch Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
252011,Birch Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
252011,Birch Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
252011,Birch Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
252011,Birch Road,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
252011,Birch Road,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,23.4
252011,Birch Road,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
252011,Birch Road,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
252011,Birch Road,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252011,Birch Road,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
252011,Birch Road,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252011,Birch Road,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
252011,Birch Road,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
252011,Birch Road,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.7
252011,Birch Road,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.81
252011,Birch Road,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.56
252011,Birch Road,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
252011,Birch Road,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
252011,Birch Road,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
252011,Birch Road,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
252011,Birch Road,2023-06-06T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-06T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-06T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-06T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-06T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-06T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
252011,Birch Road,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
252011,Birch Road,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
252011,Birch Road,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
252011,Birch Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
252011,Birch Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
252011,Birch Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
252011,Birch Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
252011,Birch Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
252011,Birch Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
252011,Birch Road,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
252011,Birch Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
252011,Birch Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
252011,Birch Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
252011,Birch Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.41
252011,Birch Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
252011,Birch Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
252011,Birch Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
252011,Birch Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
252011,Birch Road,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
252011,Birch Road,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,23.4
252011,Birch Road,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
252011,Birch Road,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
252011,Birch Road,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252011,Birch Road,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
252011,Birch Road,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252011,Birch Road,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
252011,Birch Road,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
252011,Birch Road,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.34
252011,Birch Road,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.42
252011,Birch Road,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.14
252011,Birch Road,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
252011,Birch Road,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
252011,Birch Road,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
252011,Birch Road,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
252011,Birch Road,2023-06-06T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-06T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-06T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-06T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-06T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
252011,Birch Road,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
252011,Birch Road,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
252011,Birch Road,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
252011,Birch Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
252011,Birch Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
252011,Birch Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
252011,Birch Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
252011,Birch Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
252011,Birch Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
252011,Birch Road,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
252011,Birch Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
252011,Birch Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
252011,Birch Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
252011,Birch Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.51
252011,Birch Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
252011,Birch Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
252011,Birch Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
252011,Birch Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.1
252011,Birch Road,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
252011,Birch Road,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,23.4
252011,Birch Road,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
252011,Birch Road,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
252011,Birch Road,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252011,Birch Road,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
252011,Birch Road,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
252011,Birch Road,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
252011,Birch Road,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
252011,Birch Road,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.7
252011,Birch Road,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.5
252011,Birch Road,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.37
252011,Birch Road,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
252011,Birch Road,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
252011,Birch Road,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
252011,Birch Road,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
252011,Birch Road,2023-06-06T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-06T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-06T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-06T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
252011,Birch Road,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
252011,Birch Road,2023-06-06T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
252011,Birch Road,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
252011,Birch Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
252011,Birch Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
252011,Birch Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
252011,Birch Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
252011,Birch Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
252011,Birch Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
252011,Birch Road,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
252011,Birch Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
252011,Birch Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
252011,Birch Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
252011,Birch Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.03
252011,Birch Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
252011,Birch Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
252011,Birch Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
252011,Birch Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.5
252011,Birch Road,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
252011,Birch Road,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,23.4
252011,Birch Road,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252011,Birch Road,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
252011,Birch Road,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
252011,Birch Road,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
252011,Birch Road,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
252011,Birch Road,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
252011,Birch Road,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
252011,Birch Road,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
252011,Birch Road,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.82
252011,Birch Road,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.84
252011,Birch Road,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.85
252011,Birch Road,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
252011,Birch Road,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
252011,Birch Road,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
252011,Birch Road,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
252011,Birch Road,2023-06-06T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-06T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-06T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-06T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-06T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-06T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
252011,Birch Road,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
252011,Birch Road,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
252011,Birch Road,2023-06-06T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
252011,Birch Road,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
252011,Birch Road,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
252011,Birch Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
252011,Birch Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
252011,Birch Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
252011,Birch Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
252011,Birch Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
252011,Birch Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
252011,Birch Road,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
252011,Birch Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
252011,Birch Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
252011,Birch Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
252011,Birch Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.09
252011,Birch Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
252011,Birch Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
252011,Birch Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
252011,Birch Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.3
252011,Birch Road,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
252011,Birch Road,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,23.4
252011,Birch Road,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252011,Birch Road,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
252011,Birch Road,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252011,Birch Road,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
252011,Birch Road,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252011,Birch Road,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
252011,Birch Road,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
252011,Birch Road,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
252011,Birch Road,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.95
252011,Birch Road,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.41
252011,Birch Road,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.35
252011,Birch Road,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
252011,Birch Road,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
252011,Birch Road,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
252011,Birch Road,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
252011,Birch Road,2023-06-06T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-06T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-06T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-06T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
252011,Birch Road,2023-06-06T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
252011,Birch Road,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
252011,Birch Road,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
252011,Birch Road,2023-06-06T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
252011,Birch Road,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
252011,Birch Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
252011,Birch Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
252011,Birch Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
252011,Birch Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
252011,Birch Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
252011,Birch Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
252011,Birch Road,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
252011,Birch Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.93
252011,Birch Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
252011,Birch Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
252011,Birch Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
252011,Birch Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.67
252011,Birch Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
252011,Birch Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
252011,Birch Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
252011,Birch Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.7
252011,Birch Road,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
252011,Birch Road,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,23.5
252011,Birch Road,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
252011,Birch Road,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
252011,Birch Road,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
252011,Birch Road,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252011,Birch Road,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
252011,Birch Road,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
252011,Birch Road,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
252011,Birch Road,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
252011,Birch Road,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.31
252011,Birch Road,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.41
252011,Birch Road,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.59
252011,Birch Road,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
252011,Birch Road,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
252011,Birch Road,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
252011,Birch Road,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
252011,Birch Road,2023-06-06T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-06T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-06T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-06T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.2
252011,Birch Road,2023-06-06T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-06T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252011,Birch Road,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
252011,Birch Road,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
252011,Birch Road,2023-06-06T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
252011,Birch Road,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
252011,Birch Road,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
252011,Birch Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
252011,Birch Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
252011,Birch Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
252011,Birch Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
252011,Birch Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
252011,Birch Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
252011,Birch Road,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
252011,Birch Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
252011,Birch Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
252011,Birch Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.25
252011,Birch Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.25
252011,Birch Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.28
252011,Birch Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
252011,Birch Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
252011,Birch Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.2
252011,Birch Road,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
252011,Birch Road,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,23.5
252011,Birch Road,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
252011,Birch Road,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252011,Birch Road,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
252011,Birch Road,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252011,Birch Road,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
252011,Birch Road,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
252011,Birch Road,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
252011,Birch Road,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.48
252011,Birch Road,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.82
252011,Birch Road,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.53
252011,Birch Road,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
252011,Birch Road,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
252011,Birch Road,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
252011,Birch Road,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
252011,Birch Road,2023-06-06T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-06T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-06T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-06T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-06T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
252011,Birch Road,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
252011,Birch Road,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
252011,Birch Road,2023-06-06T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
252011,Birch Road,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
252011,Birch Road,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
252011,Birch Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
252011,Birch Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
252011,Birch Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
252011,Birch Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
252011,Birch Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
252011,Birch Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
252011,Birch Road,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.97
252011,Birch Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
252011,Birch Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
252011,Birch Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.34
252011,Birch Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.96
252011,Birch Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
252011,Birch Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
252011,Birch Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.5
252011,Birch Road,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
252011,Birch Road,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,23.6
252011,Birch Road,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252011,Birch Road,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
252011,Birch Road,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252011,Birch Road,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
252011,Birch Road,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
252011,Birch Road,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
252011,Birch Road,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
252011,Birch Road,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
252011,Birch Road,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.11
252011,Birch Road,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.76
252011,Birch Road,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.23
252011,Birch Road,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
252011,Birch Road,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
252011,Birch Road,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
252011,Birch Road,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
252011,Birch Road,2023-06-06T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-06T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-06T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-06T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-06T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-06T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
252011,Birch Road,2023-06-06T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
252011,Birch Road,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
252011,Birch Road,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
252011,Birch Road,2023-06-06T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
