Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
252011,Birch Road,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
252011,Birch Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
252011,Birch Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
252011,Birch Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
252011,Birch Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
252011,Birch Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
252011,Birch Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
252011,Birch Road,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
252011,Birch Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
252011,Birch Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
252011,Birch Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.32
252011,Birch Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.51
252011,Birch Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
252011,Birch Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
252011,Birch Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
252011,Birch Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.5
252011,Birch Road,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
252011,Birch Road,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,23.6
252011,Birch Road,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
252011,Birch Road,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
252011,Birch Road,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252011,Birch Road,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
252011,Birch Road,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
252011,Birch Road,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
252011,Birch Road,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.73
252011,Birch Road,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.2
252011,Birch Road,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.5
252011,Birch Road,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
252011,Birch Road,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
252011,Birch Road,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
252011,Birch Road,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
252011,Birch Road,2023-06-06T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-06T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-06T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-06T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-06T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
252011,Birch Road,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
252011,Birch Road,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
252011,Birch Road,2023-06-06T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
252011,Birch Road,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
252011,Birch Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
252011,Birch Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
252011,Birch Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
252011,Birch Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
252011,Birch Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
252011,Birch Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
252011,Birch Road,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
252011,Birch Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
252011,Birch Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
252011,Birch Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.49
252011,Birch Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.7
252011,Birch Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
252011,Birch Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
252011,Birch Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.3
252011,Birch Road,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
252011,Birch Road,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,23.7
252011,Birch Road,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
252011,Birch Road,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252011,Birch Road,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
252011,Birch Road,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252011,Birch Road,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
252011,Birch Road,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
252011,Birch Road,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.32
252011,Birch Road,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.59
252011,Birch Road,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.07
252011,Birch Road,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
252011,Birch Road,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
252011,Birch Road,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
252011,Birch Road,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
252011,Birch Road,2023-06-06T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-06T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-06T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-06T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
252011,Birch Road,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
252011,Birch Road,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
252011,Birch Road,2023-06-06T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
252011,Birch Road,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
252011,Birch Road,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
252011,Birch Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
252011,Birch Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
252011,Birch Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
252011,Birch Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
252011,Birch Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
252011,Birch Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
252011,Birch Road,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
252011,Birch Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
252011,Birch Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
252011,Birch Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.97
252011,Birch Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.16
252011,Birch Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.95
252011,Birch Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
252011,Birch Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
252011,Birch Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.1
252011,Birch Road,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
252011,Birch Road,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,23.8
252011,Birch Road,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
252011,Birch Road,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
252011,Birch Road,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252011,Birch Road,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
252011,Birch Road,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252011,Birch Road,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
252011,Birch Road,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
252011,Birch Road,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.88
252011,Birch Road,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.83
252011,Birch Road,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.15
252011,Birch Road,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
252011,Birch Road,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
252011,Birch Road,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
252011,Birch Road,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
252011,Birch Road,2023-06-06T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-06T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-06T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-06T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-06T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-06T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
252011,Birch Road,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
252011,Birch Road,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
252011,Birch Road,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
252011,Birch Road,2023-06-06T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
252011,Birch Road,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
252011,Birch Road,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
252011,Birch Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
252011,Birch Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
252011,Birch Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
252011,Birch Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
252011,Birch Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
252011,Birch Road,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
252011,Birch Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
252011,Birch Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
252011,Birch Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.27
252011,Birch Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.86
252011,Birch Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.64
252011,Birch Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
252011,Birch Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
252011,Birch Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.0
252011,Birch Road,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
252011,Birch Road,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,23.8
252011,Birch Road,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
252011,Birch Road,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252011,Birch Road,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
252011,Birch Road,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
252011,Birch Road,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
252011,Birch Road,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
252011,Birch Road,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.95
252011,Birch Road,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.66
252011,Birch Road,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.25
252011,Birch Road,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
252011,Birch Road,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
252011,Birch Road,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
252011,Birch Road,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
252011,Birch Road,2023-06-06T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-06T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-06T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-06T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
252011,Birch Road,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
252011,Birch Road,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
252011,Birch Road,2023-06-06T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
252011,Birch Road,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
252011,Birch Road,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
252011,Birch Road,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
252011,Birch Road,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
252011,Birch Road,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
252011,Birch Road,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
252011,Birch Road,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
252011,Birch Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
252011,Birch Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
252011,Birch Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
252011,Birch Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.11
252011,Birch Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.99
252011,Birch Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.24
252011,Birch Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
252011,Birch Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.4
252011,Birch Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.4
252011,Birch Road,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
252011,Birch Road,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,23.9
252011,Birch Road,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
252011,Birch Road,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252011,Birch Road,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
252011,Birch Road,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252011,Birch Road,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
252011,Birch Road,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
252011,Birch Road,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
252011,Birch Road,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
252011,Birch Road,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.88
252011,Birch Road,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.65
252011,Birch Road,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.99
252011,Birch Road,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
252011,Birch Road,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
252011,Birch Road,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
252011,Birch Road,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
252011,Birch Road,2023-06-06T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-06T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-06T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-06T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-06T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-06T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
252011,Birch Road,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
252011,Birch Road,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
252011,Birch Road,2023-06-06T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
252011,Birch Road,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
252011,Birch Road,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
252011,Birch Road,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
252011,Birch Road,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
252011,Birch Road,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
252011,Birch Road,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
252011,Birch Road,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
252011,Birch Road,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
252011,Birch Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
252011,Birch Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
252011,Birch Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
252011,Birch Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.1
252011,Birch Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.53
252011,Birch Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
252011,Birch Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
252011,Birch Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
252011,Birch Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
252011,Birch Road,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
252011,Birch Road,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,24.0
252011,Birch Road,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
252011,Birch Road,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252011,Birch Road,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
252011,Birch Road,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
252011,Birch Road,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
252011,Birch Road,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
252011,Birch Road,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
252011,Birch Road,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.98
252011,Birch Road,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.08
252011,Birch Road,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.23
252011,Birch Road,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
252011,Birch Road,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
252011,Birch Road,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
252011,Birch Road,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
252011,Birch Road,2023-06-06T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-06T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-06T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-06T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-06T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
252011,Birch Road,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
252011,Birch Road,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
252011,Birch Road,2023-06-06T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
252011,Birch Road,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
252011,Birch Road,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
252011,Birch Road,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
252011,Birch Road,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
252011,Birch Road,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
252011,Birch Road,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
252011,Birch Road,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
252011,Birch Road,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
252011,Birch Road,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
252011,Birch Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
252011,Birch Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
252011,Birch Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
252011,Birch Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.8
252011,Birch Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.41
252011,Birch Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
252011,Birch Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
252011,Birch Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
252011,Birch Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
252011,Birch Road,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
252011,Birch Road,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,24.0
252011,Birch Road,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
252011,Birch Road,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
252011,Birch Road,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252011,Birch Road,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
252011,Birch Road,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
252011,Birch Road,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
252011,Birch Road,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.31
252011,Birch Road,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.07
252011,Birch Road,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.23
252011,Birch Road,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
252011,Birch Road,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
252011,Birch Road,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
252011,Birch Road,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
252011,Birch Road,2023-06-06T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-06T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-06T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-06T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-06T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
252011,Birch Road,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
252011,Birch Road,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
252011,Birch Road,2023-06-06T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
252011,Birch Road,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
252011,Birch Road,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
252011,Birch Road,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
252011,Birch Road,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
252011,Birch Road,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
252011,Birch Road,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
252011,Birch Road,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
252011,Birch Road,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
252011,Birch Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
252011,Birch Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
252011,Birch Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
252011,Birch Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.01
252011,Birch Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
252011,Birch Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
252011,Birch Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
252011,Birch Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
252011,Birch Road,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
252011,Birch Road,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,24.1
252011,Birch Road,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
252011,Birch Road,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252011,Birch Road,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
252011,Birch Road,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252011,Birch Road,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
252011,Birch Road,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
252011,Birch Road,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.09
252011,Birch Road,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.71
252011,Birch Road,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.75
252011,Birch Road,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
252011,Birch Road,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
252011,Birch Road,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
252011,Birch Road,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
252011,Birch Road,2023-06-06T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-06T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-06T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-06T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
252011,Birch Road,2023-06-06T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
252011,Birch Road,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
252011,Birch Road,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
252011,Birch Road,2023-06-06T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
252011,Birch Road,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
252011,Birch Road,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
252011,Birch Road,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
252011,Birch Road,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
252011,Birch Road,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
252011,Birch Road,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
252011,Birch Road,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
252011,Birch Road,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
252011,Birch Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.67
252011,Birch Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.11
252011,Birch Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
252011,Birch Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
252011,Birch Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.6
252011,Birch Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
252011,Birch Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
252011,Birch Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
252011,Birch Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
252011,Birch Road,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
252011,Birch Road,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,24.2
252011,Birch Road,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
252011,Birch Road,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252011,Birch Road,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
252011,Birch Road,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252011,Birch Road,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
252011,Birch Road,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
252011,Birch Road,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
252011,Birch Road,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.02
252011,Birch Road,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.33
252011,Birch Road,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.08
252011,Birch Road,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
252011,Birch Road,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
252011,Birch Road,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
252011,Birch Road,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
252011,Birch Road,2023-06-06T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-06T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-06T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-06T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
252011,Birch Road,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
252011,Birch Road,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
252011,Birch Road,2023-06-06T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.0
252011,Birch Road,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
252011,Birch Road,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
252011,Birch Road,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
252011,Birch Road,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
252011,Birch Road,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
252011,Birch Road,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
252011,Birch Road,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
252011,Birch Road,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
252011,Birch Road,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
252011,Birch Road,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
252011,Birch Road,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
252011,Birch Road,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.78
252011,Birch Road,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.32
252011,Birch Road,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
252011,Birch Road,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
252011,Birch Road,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
252011,Birch Road,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
252011,Birch Road,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
252011,Birch Road,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,24.3
252011,Birch Road,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252011,Birch Road,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
252011,Birch Road,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252011,Birch Road,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
252011,Birch Road,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
252011,Birch Road,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
252011,Birch Road,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
252011,Birch Road,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.73
252011,Birch Road,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.26
252011,Birch Road,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.44
252011,Birch Road,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
252011,Birch Road,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
252011,Birch Road,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
252011,Birch Road,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
252011,Birch Road,2023-06-06T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-06T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-06T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-06T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
252011,Birch Road,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
252011,Birch Road,2023-06-06T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
252011,Birch Road,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
