Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
252011,Birch Road,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
252011,Birch Road,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
252011,Birch Road,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
252011,Birch Road,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
252011,Birch Road,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
252011,Birch Road,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
252011,Birch Road,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
252011,Birch Road,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
252011,Birch Road,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.78
252011,Birch Road,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
252011,Birch Road,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
252011,Birch Road,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
252011,Birch Road,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
252011,Birch Road,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
252011,Birch Road,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,24.4
252011,Birch Road,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
252011,Birch Road,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252011,Birch Road,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
252011,Birch Road,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
252011,Birch Road,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
252011,Birch Road,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
252011,Birch Road,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.99
252011,Birch Road,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.62
252011,Birch Road,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.38
252011,Birch Road,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
252011,Birch Road,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
252011,Birch Road,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
252011,Birch Road,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
252011,Birch Road,2023-06-06T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-06T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-06T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-06T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
252011,Birch Road,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
252011,Birch Road,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
252011,Birch Road,2023-06-06T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
252011,Birch Road,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
252011,Birch Road,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
252011,Birch Road,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
252011,Birch Road,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
252011,Birch Road,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
252011,Birch Road,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
252011,Birch Road,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
252011,Birch Road,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
252011,Birch Road,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
252011,Birch Road,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
252011,Birch Road,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
252011,Birch Road,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
252011,Birch Road,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.83
252011,Birch Road,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
252011,Birch Road,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
252011,Birch Road,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
252011,Birch Road,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
252011,Birch Road,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
252011,Birch Road,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,24.5
252011,Birch Road,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
252011,Birch Road,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252011,Birch Road,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
252011,Birch Road,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
252011,Birch Road,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
252011,Birch Road,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
252011,Birch Road,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.19
252011,Birch Road,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.11
252011,Birch Road,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.26
252011,Birch Road,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
252011,Birch Road,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
252011,Birch Road,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
252011,Birch Road,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
252011,Birch Road,2023-06-06T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-06T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-06T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-06T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-06T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
252011,Birch Road,2023-06-06T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
252011,Birch Road,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
252011,Birch Road,2023-06-06T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
252011,Birch Road,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
252011,Birch Road,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
252011,Birch Road,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
252011,Birch Road,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
252011,Birch Road,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
252011,Birch Road,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
252011,Birch Road,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
252011,Birch Road,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
252011,Birch Road,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
252011,Birch Road,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
252011,Birch Road,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
252011,Birch Road,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.29
252011,Birch Road,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.14
252011,Birch Road,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.67
252011,Birch Road,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
252011,Birch Road,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
252011,Birch Road,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
252011,Birch Road,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
252011,Birch Road,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,24.7
252011,Birch Road,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252011,Birch Road,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
252011,Birch Road,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252011,Birch Road,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
252011,Birch Road,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252011,Birch Road,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
252011,Birch Road,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
252011,Birch Road,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
252011,Birch Road,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.35
252011,Birch Road,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.4
252011,Birch Road,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.78
252011,Birch Road,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,14.9
252011,Birch Road,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
252011,Birch Road,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
252011,Birch Road,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
252011,Birch Road,2023-06-06T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-06T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-06T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-06T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-06T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.17
252011,Birch Road,2023-06-06T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
252011,Birch Road,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
252011,Birch Road,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
252011,Birch Road,2023-06-06T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
252011,Birch Road,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
252011,Birch Road,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
252011,Birch Road,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
252011,Birch Road,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
252011,Birch Road,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
252011,Birch Road,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
252011,Birch Road,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
252011,Birch Road,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
252011,Birch Road,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
252011,Birch Road,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
252011,Birch Road,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
252011,Birch Road,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.69
252011,Birch Road,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.32
252011,Birch Road,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
252011,Birch Road,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
252011,Birch Road,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
252011,Birch Road,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
252011,Birch Road,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,24.8
252011,Birch Road,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252011,Birch Road,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
252011,Birch Road,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252011,Birch Road,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
252011,Birch Road,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
252011,Birch Road,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
252011,Birch Road,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
252011,Birch Road,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.3
252011,Birch Road,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.16
252011,Birch Road,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.88
252011,Birch Road,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,17.5
252011,Birch Road,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
252011,Birch Road,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
252011,Birch Road,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
252011,Birch Road,2023-06-06T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-06T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-06T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-06T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-06T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-06T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.17
252011,Birch Road,2023-06-06T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
252011,Birch Road,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
252011,Birch Road,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
252011,Birch Road,2023-06-06T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
252011,Birch Road,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
252011,Birch Road,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
252011,Birch Road,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
252011,Birch Road,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
252011,Birch Road,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
252011,Birch Road,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
252011,Birch Road,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
252011,Birch Road,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
252011,Birch Road,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
252011,Birch Road,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
252011,Birch Road,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
252011,Birch Road,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.86
252011,Birch Road,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.3
252011,Birch Road,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
252011,Birch Road,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
252011,Birch Road,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
252011,Birch Road,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
252011,Birch Road,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,24.9
252011,Birch Road,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252011,Birch Road,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
252011,Birch Road,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252011,Birch Road,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
252011,Birch Road,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252011,Birch Road,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
252011,Birch Road,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
252011,Birch Road,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.55
252011,Birch Road,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.7
252011,Birch Road,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.72
252011,Birch Road,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
252011,Birch Road,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
252011,Birch Road,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
252011,Birch Road,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
252011,Birch Road,2023-06-06T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-06T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-06T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-06T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
252011,Birch Road,2023-06-06T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
252011,Birch Road,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
252011,Birch Road,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
252011,Birch Road,2023-06-06T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
252011,Birch Road,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
252011,Birch Road,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
252011,Birch Road,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
252011,Birch Road,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
252011,Birch Road,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
252011,Birch Road,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
252011,Birch Road,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
252011,Birch Road,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
252011,Birch Road,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
252011,Birch Road,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.22
252011,Birch Road,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
252011,Birch Road,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.39
252011,Birch Road,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.9
252011,Birch Road,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
252011,Birch Road,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
252011,Birch Road,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
252011,Birch Road,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
252011,Birch Road,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
252011,Birch Road,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,25.1
252011,Birch Road,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252011,Birch Road,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
252011,Birch Road,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
252011,Birch Road,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
252011,Birch Road,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
252011,Birch Road,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
252011,Birch Road,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
252011,Birch Road,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
252011,Birch Road,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.64
252011,Birch Road,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.73
252011,Birch Road,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.38
252011,Birch Road,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,16.3
252011,Birch Road,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
252011,Birch Road,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
252011,Birch Road,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
252011,Birch Road,2023-06-06T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-06T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-06T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-06T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-06T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
252011,Birch Road,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
252011,Birch Road,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
252011,Birch Road,2023-06-06T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
252011,Birch Road,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
252011,Birch Road,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
252011,Birch Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
252011,Birch Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
252011,Birch Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
252011,Birch Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
252011,Birch Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
252011,Birch Road,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
252011,Birch Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
252011,Birch Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
252011,Birch Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.11
252011,Birch Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
252011,Birch Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
252011,Birch Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
252011,Birch Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
252011,Birch Road,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
252011,Birch Road,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,25.2
252011,Birch Road,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252011,Birch Road,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
252011,Birch Road,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
252011,Birch Road,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
252011,Birch Road,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
252011,Birch Road,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
252011,Birch Road,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
252011,Birch Road,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.57
252011,Birch Road,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.5
252011,Birch Road,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.46
252011,Birch Road,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
252011,Birch Road,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
252011,Birch Road,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
252011,Birch Road,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
252011,Birch Road,2023-06-06T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-06T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-06T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-06T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
252011,Birch Road,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
252011,Birch Road,2023-06-06T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
252011,Birch Road,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
252011,Birch Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
252011,Birch Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
252011,Birch Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
252011,Birch Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
252011,Birch Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
252011,Birch Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
252011,Birch Road,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
252011,Birch Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
252011,Birch Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
252011,Birch Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
252011,Birch Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
252011,Birch Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
252011,Birch Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
252011,Birch Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
252011,Birch Road,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
252011,Birch Road,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,25.3
252011,Birch Road,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252011,Birch Road,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
252011,Birch Road,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252011,Birch Road,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
252011,Birch Road,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
252011,Birch Road,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
252011,Birch Road,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
252011,Birch Road,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.3
252011,Birch Road,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.03
252011,Birch Road,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.6
252011,Birch Road,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
252011,Birch Road,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
252011,Birch Road,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
252011,Birch Road,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
252011,Birch Road,2023-06-06T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-06T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-06T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-06T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
252011,Birch Road,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
252011,Birch Road,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
252011,Birch Road,2023-06-06T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
252011,Birch Road,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
252011,Birch Road,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
252011,Birch Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
252011,Birch Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
252011,Birch Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
252011,Birch Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
252011,Birch Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
252011,Birch Road,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
252011,Birch Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
252011,Birch Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
252011,Birch Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
252011,Birch Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
252011,Birch Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.92
252011,Birch Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
252011,Birch Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
252011,Birch Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
252011,Birch Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
252011,Birch Road,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
252011,Birch Road,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,25.5
252011,Birch Road,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252011,Birch Road,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
252011,Birch Road,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252011,Birch Road,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
252011,Birch Road,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
252011,Birch Road,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
252011,Birch Road,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
252011,Birch Road,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.49
252011,Birch Road,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.38
252011,Birch Road,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.47
252011,Birch Road,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
252011,Birch Road,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
252011,Birch Road,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
252011,Birch Road,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
252011,Birch Road,2023-06-06T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-06T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-06T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-06T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
252011,Birch Road,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
252011,Birch Road,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
252011,Birch Road,2023-06-06T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
252011,Birch Road,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
252011,Birch Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
252011,Birch Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
252011,Birch Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
252011,Birch Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
252011,Birch Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
252011,Birch Road,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
252011,Birch Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
252011,Birch Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
252011,Birch Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
252011,Birch Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.79
252011,Birch Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.45
252011,Birch Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
252011,Birch Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
252011,Birch Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
252011,Birch Road,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
252011,Birch Road,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,25.6
252011,Birch Road,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252011,Birch Road,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
252011,Birch Road,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
252011,Birch Road,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
252011,Birch Road,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
252011,Birch Road,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
252011,Birch Road,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
252011,Birch Road,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
252011,Birch Road,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
252011,Birch Road,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.33
252011,Birch Road,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.11
252011,Birch Road,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.44
252011,Birch Road,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,16.1
252011,Birch Road,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
252011,Birch Road,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
252011,Birch Road,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
252011,Birch Road,2023-06-06T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-06T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-06T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-06T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-06T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
252011,Birch Road,2023-06-06T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
252011,Birch Road,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
252011,Birch Road,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
252011,Birch Road,2023-06-06T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
252011,Birch Road,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
