Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
252011,Birch Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
252011,Birch Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
252011,Birch Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
252011,Birch Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
252011,Birch Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
252011,Birch Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
252011,Birch Road,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
252011,Birch Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
252011,Birch Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
252011,Birch Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.81
252011,Birch Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.77
252011,Birch Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
252011,Birch Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
252011,Birch Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
252011,Birch Road,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
252011,Birch Road,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,25.7
252011,Birch Road,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252011,Birch Road,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
252011,Birch Road,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252011,Birch Road,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
252011,Birch Road,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
252011,Birch Road,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
252011,Birch Road,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
252011,Birch Road,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
252011,Birch Road,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.51
252011,Birch Road,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.19
252011,Birch Road,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.65
252011,Birch Road,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,18.5
252011,Birch Road,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
252011,Birch Road,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
252011,Birch Road,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
252011,Birch Road,2023-06-06T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-06T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-06T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-06T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
252011,Birch Road,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
252011,Birch Road,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
252011,Birch Road,2023-06-06T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
252011,Birch Road,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
252011,Birch Road,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
252011,Birch Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
252011,Birch Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
252011,Birch Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
252011,Birch Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
252011,Birch Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
252011,Birch Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
252011,Birch Road,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
252011,Birch Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
252011,Birch Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.64
252011,Birch Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.34
252011,Birch Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.64
252011,Birch Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
252011,Birch Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
252011,Birch Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.1
252011,Birch Road,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
252011,Birch Road,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,25.8
252011,Birch Road,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252011,Birch Road,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
252011,Birch Road,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
252011,Birch Road,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
252011,Birch Road,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
252011,Birch Road,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
252011,Birch Road,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
252011,Birch Road,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.89
252011,Birch Road,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.75
252011,Birch Road,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.92
252011,Birch Road,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
252011,Birch Road,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
252011,Birch Road,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
252011,Birch Road,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
252011,Birch Road,2023-06-06T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-06T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-06T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-06T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
252011,Birch Road,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
252011,Birch Road,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
252011,Birch Road,2023-06-06T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
252011,Birch Road,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
252011,Birch Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
252011,Birch Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
252011,Birch Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
252011,Birch Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
252011,Birch Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
252011,Birch Road,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
252011,Birch Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
252011,Birch Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
252011,Birch Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
252011,Birch Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.02
252011,Birch Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.31
252011,Birch Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.04
252011,Birch Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
252011,Birch Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
252011,Birch Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.5
252011,Birch Road,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
252011,Birch Road,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,26.0
252011,Birch Road,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252011,Birch Road,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
252011,Birch Road,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
252011,Birch Road,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
252011,Birch Road,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
252011,Birch Road,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
252011,Birch Road,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
252011,Birch Road,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.14
252011,Birch Road,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.58
252011,Birch Road,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.01
252011,Birch Road,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
252011,Birch Road,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
252011,Birch Road,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
252011,Birch Road,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
252011,Birch Road,2023-06-06T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-06T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-06T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-06T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-06T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
252011,Birch Road,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
252011,Birch Road,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
252011,Birch Road,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
252011,Birch Road,2023-06-06T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
252011,Birch Road,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
252011,Birch Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
252011,Birch Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
252011,Birch Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
252011,Birch Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
252011,Birch Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
252011,Birch Road,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
252011,Birch Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
252011,Birch Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
252011,Birch Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
252011,Birch Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.79
252011,Birch Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.11
252011,Birch Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.84
252011,Birch Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
252011,Birch Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
252011,Birch Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.6
252011,Birch Road,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
252011,Birch Road,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,26.1
252011,Birch Road,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252011,Birch Road,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
252011,Birch Road,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252011,Birch Road,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
252011,Birch Road,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
252011,Birch Road,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
252011,Birch Road,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
252011,Birch Road,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
252011,Birch Road,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.43
252011,Birch Road,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.67
252011,Birch Road,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
252011,Birch Road,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
252011,Birch Road,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
252011,Birch Road,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
252011,Birch Road,2023-06-06T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-06T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-06T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-06T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
252011,Birch Road,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
252011,Birch Road,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
252011,Birch Road,2023-06-06T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
252011,Birch Road,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
252011,Birch Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
252011,Birch Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
252011,Birch Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
252011,Birch Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
252011,Birch Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
252011,Birch Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
252011,Birch Road,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
252011,Birch Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
252011,Birch Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.77
252011,Birch Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.43
252011,Birch Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.55
252011,Birch Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
252011,Birch Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
252011,Birch Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.0
252011,Birch Road,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
252011,Birch Road,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,26.2
252011,Birch Road,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252011,Birch Road,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
252011,Birch Road,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252011,Birch Road,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
252011,Birch Road,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
252011,Birch Road,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
252011,Birch Road,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
252011,Birch Road,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.21
252011,Birch Road,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.71
252011,Birch Road,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.61
252011,Birch Road,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
252011,Birch Road,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
252011,Birch Road,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
252011,Birch Road,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
252011,Birch Road,2023-06-06T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-06T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-06T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-06T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
252011,Birch Road,2023-06-06T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
252011,Birch Road,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
252011,Birch Road,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
252011,Birch Road,2023-06-06T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
252011,Birch Road,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
252011,Birch Road,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
252011,Birch Road,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
252011,Birch Road,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
252011,Birch Road,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
252011,Birch Road,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
252011,Birch Road,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
252011,Birch Road,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
252011,Birch Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
252011,Birch Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.24
252011,Birch Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.12
252011,Birch Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.86
252011,Birch Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
252011,Birch Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
252011,Birch Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
252011,Birch Road,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
252011,Birch Road,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,26.4
252011,Birch Road,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252011,Birch Road,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
252011,Birch Road,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
252011,Birch Road,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
252011,Birch Road,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
252011,Birch Road,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
252011,Birch Road,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
252011,Birch Road,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.67
252011,Birch Road,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.54
252011,Birch Road,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.63
252011,Birch Road,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
252011,Birch Road,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
252011,Birch Road,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
252011,Birch Road,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
252011,Birch Road,2023-06-06T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-06T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-06T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-06T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
252011,Birch Road,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
252011,Birch Road,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
252011,Birch Road,2023-06-06T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
252011,Birch Road,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
252011,Birch Road,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
252011,Birch Road,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
252011,Birch Road,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
252011,Birch Road,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
252011,Birch Road,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
252011,Birch Road,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
252011,Birch Road,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
252011,Birch Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
252011,Birch Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.1
252011,Birch Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.31
252011,Birch Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.1
252011,Birch Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
252011,Birch Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
252011,Birch Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.2
252011,Birch Road,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.1
252011,Birch Road,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,26.5
252011,Birch Road,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252011,Birch Road,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
252011,Birch Road,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252011,Birch Road,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
252011,Birch Road,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
252011,Birch Road,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
252011,Birch Road,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
252011,Birch Road,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.42
252011,Birch Road,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.87
252011,Birch Road,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.7
252011,Birch Road,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
252011,Birch Road,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
252011,Birch Road,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
252011,Birch Road,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
252011,Birch Road,2023-06-06T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-06T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-06T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-06T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
252011,Birch Road,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
252011,Birch Road,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
252011,Birch Road,2023-06-06T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
252011,Birch Road,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
252011,Birch Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
252011,Birch Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
252011,Birch Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
252011,Birch Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
252011,Birch Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
252011,Birch Road,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
252011,Birch Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
252011,Birch Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.12
252011,Birch Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.31
252011,Birch Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.3
252011,Birch Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
252011,Birch Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
252011,Birch Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
252011,Birch Road,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.7
252011,Birch Road,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,26.6
252011,Birch Road,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
252011,Birch Road,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
252011,Birch Road,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252011,Birch Road,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
252011,Birch Road,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
252011,Birch Road,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
252011,Birch Road,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
252011,Birch Road,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.35
252011,Birch Road,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.77
252011,Birch Road,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.22
252011,Birch Road,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
252011,Birch Road,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
252011,Birch Road,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
252011,Birch Road,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
252011,Birch Road,2023-06-06T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-06T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-06T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-06T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
252011,Birch Road,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
252011,Birch Road,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
252011,Birch Road,2023-06-06T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
252011,Birch Road,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
252011,Birch Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
252011,Birch Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
252011,Birch Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
252011,Birch Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
252011,Birch Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
252011,Birch Road,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
252011,Birch Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
252011,Birch Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
252011,Birch Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
252011,Birch Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
252011,Birch Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
252011,Birch Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
252011,Birch Road,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
252011,Birch Road,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,26.8
252011,Birch Road,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252011,Birch Road,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
252011,Birch Road,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
252011,Birch Road,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
252011,Birch Road,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
252011,Birch Road,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
252011,Birch Road,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
252011,Birch Road,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.45
252011,Birch Road,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.23
252011,Birch Road,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.76
252011,Birch Road,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,16.9
252011,Birch Road,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
252011,Birch Road,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
252011,Birch Road,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
252011,Birch Road,2023-06-06T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-06T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-06T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-06T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
252011,Birch Road,2023-06-06T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
252011,Birch Road,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
252011,Birch Road,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
252011,Birch Road,2023-06-06T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
252011,Birch Road,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
252011,Birch Road,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
252011,Birch Road,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
252011,Birch Road,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
252011,Birch Road,2023-06-06T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
252011,Birch Road,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
252011,Birch Road,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
252011,Birch Road,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
252011,Birch Road,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.71
252011,Birch Road,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
252011,Birch Road,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.37
252011,Birch Road,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
252011,Birch Road,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
252011,Birch Road,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
252011,Birch Road,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
252011,Birch Road,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
252011,Birch Road,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,26.9
252011,Birch Road,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
252011,Birch Road,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
252011,Birch Road,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
252011,Birch Road,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
252011,Birch Road,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
252011,Birch Road,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
252011,Birch Road,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
252011,Birch Road,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.5
252011,Birch Road,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.76
252011,Birch Road,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.63
252011,Birch Road,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
252011,Birch Road,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
252011,Birch Road,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
252011,Birch Road,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
252011,Birch Road,2023-06-06T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-06T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-06T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-06T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-06T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-06T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-06T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-06T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-06T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
252011,Birch Road,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
252011,Birch Road,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
252011,Birch Road,2023-06-06T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
252011,Birch Road,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
