Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
252011,Birch Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
252011,Birch Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
252011,Birch Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
252011,Birch Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
252011,Birch Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
252011,Birch Road,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
252011,Birch Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
252011,Birch Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.52
252011,Birch Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
252011,Birch Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.36
252011,Birch Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.38
252011,Birch Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.7
252011,Birch Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
252011,Birch Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
252011,Birch Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.9
252011,Birch Road,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
252011,Birch Road,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,30.3
252011,Birch Road,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252011,Birch Road,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
252011,Birch Road,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
252011,Birch Road,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
252011,Birch Road,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
252011,Birch Road,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
252011,Birch Road,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
252011,Birch Road,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
252011,Birch Road,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
252011,Birch Road,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.21
252011,Birch Road,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.34
252011,Birch Road,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.06
252011,Birch Road,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
252011,Birch Road,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
252011,Birch Road,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
252011,Birch Road,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
252011,Birch Road,2023-06-07T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-07T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-07T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-07T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-07T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
252011,Birch Road,2023-06-07T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
252011,Birch Road,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
252011,Birch Road,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
252011,Birch Road,2023-06-07T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
252011,Birch Road,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
252011,Birch Road,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
252011,Birch Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
252011,Birch Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
252011,Birch Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
252011,Birch Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
252011,Birch Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
252011,Birch Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
252011,Birch Road,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
252011,Birch Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
252011,Birch Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
252011,Birch Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
252011,Birch Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.11
252011,Birch Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.98
252011,Birch Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.96
252011,Birch Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
252011,Birch Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
252011,Birch Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.9
252011,Birch Road,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
252011,Birch Road,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,30.4
252011,Birch Road,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252011,Birch Road,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
252011,Birch Road,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252011,Birch Road,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
252011,Birch Road,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
252011,Birch Road,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
252011,Birch Road,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
252011,Birch Road,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.26
252011,Birch Road,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.89
252011,Birch Road,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.45
252011,Birch Road,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
252011,Birch Road,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
252011,Birch Road,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
252011,Birch Road,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
252011,Birch Road,2023-06-07T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-07T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-07T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-07T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-07T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-07T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.28
252011,Birch Road,2023-06-07T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-07T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252011,Birch Road,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
252011,Birch Road,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
252011,Birch Road,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
252011,Birch Road,2023-06-07T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
252011,Birch Road,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
252011,Birch Road,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
252011,Birch Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
252011,Birch Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
252011,Birch Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
252011,Birch Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
252011,Birch Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
252011,Birch Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
252011,Birch Road,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
252011,Birch Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
252011,Birch Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
252011,Birch Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.03
252011,Birch Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
252011,Birch Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
252011,Birch Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
252011,Birch Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.1
252011,Birch Road,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
252011,Birch Road,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,30.5
252011,Birch Road,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252011,Birch Road,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
252011,Birch Road,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
252011,Birch Road,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
252011,Birch Road,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
252011,Birch Road,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
252011,Birch Road,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
252011,Birch Road,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.42
252011,Birch Road,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.31
252011,Birch Road,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.81
252011,Birch Road,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
252011,Birch Road,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
252011,Birch Road,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
252011,Birch Road,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
252011,Birch Road,2023-06-07T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-07T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-07T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-07T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-06-07T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
252011,Birch Road,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
252011,Birch Road,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
252011,Birch Road,2023-06-07T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
252011,Birch Road,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
252011,Birch Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
252011,Birch Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
252011,Birch Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
252011,Birch Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
252011,Birch Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
252011,Birch Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
252011,Birch Road,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
252011,Birch Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
252011,Birch Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.82
252011,Birch Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.97
252011,Birch Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
252011,Birch Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
252011,Birch Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
252011,Birch Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.4
252011,Birch Road,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
252011,Birch Road,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,30.6
252011,Birch Road,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252011,Birch Road,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
252011,Birch Road,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252011,Birch Road,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
252011,Birch Road,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
252011,Birch Road,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
252011,Birch Road,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
252011,Birch Road,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.93
252011,Birch Road,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.83
252011,Birch Road,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.19
252011,Birch Road,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
252011,Birch Road,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
252011,Birch Road,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
252011,Birch Road,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
252011,Birch Road,2023-06-07T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-07T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-07T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-07T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-07T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
252011,Birch Road,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
252011,Birch Road,2023-06-07T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
252011,Birch Road,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
252011,Birch Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
252011,Birch Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
252011,Birch Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
252011,Birch Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
252011,Birch Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
252011,Birch Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
252011,Birch Road,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
252011,Birch Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
252011,Birch Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
252011,Birch Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.05
252011,Birch Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.86
252011,Birch Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
252011,Birch Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
252011,Birch Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.1
252011,Birch Road,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
252011,Birch Road,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,30.7
252011,Birch Road,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252011,Birch Road,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
252011,Birch Road,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
252011,Birch Road,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
252011,Birch Road,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252011,Birch Road,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
252011,Birch Road,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
252011,Birch Road,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
252011,Birch Road,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.74
252011,Birch Road,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.51
252011,Birch Road,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.64
252011,Birch Road,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
252011,Birch Road,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
252011,Birch Road,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
252011,Birch Road,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
252011,Birch Road,2023-06-07T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-07T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-07T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-07T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
252011,Birch Road,2023-06-07T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
252011,Birch Road,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
252011,Birch Road,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
252011,Birch Road,2023-06-07T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
252011,Birch Road,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
252011,Birch Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
252011,Birch Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
252011,Birch Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
252011,Birch Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
252011,Birch Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
252011,Birch Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
252011,Birch Road,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
252011,Birch Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
252011,Birch Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.64
252011,Birch Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.68
252011,Birch Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
252011,Birch Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
252011,Birch Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
252011,Birch Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.6
252011,Birch Road,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
252011,Birch Road,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,30.8
252011,Birch Road,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252011,Birch Road,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
252011,Birch Road,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252011,Birch Road,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
252011,Birch Road,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252011,Birch Road,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
252011,Birch Road,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
252011,Birch Road,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.05
252011,Birch Road,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.5
252011,Birch Road,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.41
252011,Birch Road,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
252011,Birch Road,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
252011,Birch Road,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
252011,Birch Road,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
252011,Birch Road,2023-06-07T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-07T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-07T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-07T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-07T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
252011,Birch Road,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
252011,Birch Road,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
252011,Birch Road,2023-06-07T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
252011,Birch Road,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
252011,Birch Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
252011,Birch Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
252011,Birch Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
252011,Birch Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
252011,Birch Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
252011,Birch Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
252011,Birch Road,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
252011,Birch Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.39
252011,Birch Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.33
252011,Birch Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.13
252011,Birch Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.55
252011,Birch Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
252011,Birch Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
252011,Birch Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,122.4
252011,Birch Road,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.9
252011,Birch Road,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,30.8
252011,Birch Road,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252011,Birch Road,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
252011,Birch Road,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
252011,Birch Road,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252011,Birch Road,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
252011,Birch Road,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
252011,Birch Road,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.65
252011,Birch Road,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.6
252011,Birch Road,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.43
252011,Birch Road,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
252011,Birch Road,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
252011,Birch Road,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
252011,Birch Road,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
252011,Birch Road,2023-06-07T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-07T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-07T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-07T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-06-07T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
252011,Birch Road,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
252011,Birch Road,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
252011,Birch Road,2023-06-07T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
252011,Birch Road,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
252011,Birch Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
252011,Birch Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
252011,Birch Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
252011,Birch Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
252011,Birch Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
252011,Birch Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
252011,Birch Road,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
252011,Birch Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
252011,Birch Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.13
252011,Birch Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.15
252011,Birch Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.67
252011,Birch Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
252011,Birch Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
252011,Birch Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.3
252011,Birch Road,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
252011,Birch Road,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,30.9
252011,Birch Road,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252011,Birch Road,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
252011,Birch Road,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252011,Birch Road,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
252011,Birch Road,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252011,Birch Road,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
252011,Birch Road,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
252011,Birch Road,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.17
252011,Birch Road,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.36
252011,Birch Road,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.72
252011,Birch Road,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
252011,Birch Road,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
252011,Birch Road,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
252011,Birch Road,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
252011,Birch Road,2023-06-07T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-07T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-07T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-07T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-07T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
252011,Birch Road,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
252011,Birch Road,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
252011,Birch Road,2023-06-07T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
252011,Birch Road,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
252011,Birch Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
252011,Birch Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
252011,Birch Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
252011,Birch Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
252011,Birch Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
252011,Birch Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
252011,Birch Road,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
252011,Birch Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
252011,Birch Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.51
252011,Birch Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.24
252011,Birch Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.74
252011,Birch Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
252011,Birch Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
252011,Birch Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.2
252011,Birch Road,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
252011,Birch Road,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,31.0
252011,Birch Road,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252011,Birch Road,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
252011,Birch Road,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
252011,Birch Road,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
252011,Birch Road,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
252011,Birch Road,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
252011,Birch Road,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
252011,Birch Road,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.24
252011,Birch Road,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
252011,Birch Road,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.08
252011,Birch Road,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
252011,Birch Road,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
252011,Birch Road,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
252011,Birch Road,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
252011,Birch Road,2023-06-07T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-07T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-07T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-07T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
252011,Birch Road,2023-06-07T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-07T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
252011,Birch Road,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
252011,Birch Road,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
252011,Birch Road,2023-06-07T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
252011,Birch Road,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
252011,Birch Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
252011,Birch Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
252011,Birch Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
252011,Birch Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
252011,Birch Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
252011,Birch Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
252011,Birch Road,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
252011,Birch Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
252011,Birch Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.02
252011,Birch Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,33.44
252011,Birch Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.43
252011,Birch Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,65.2
252011,Birch Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
252011,Birch Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,139.5
252011,Birch Road,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
252011,Birch Road,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,31.0
252011,Birch Road,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252011,Birch Road,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
252011,Birch Road,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252011,Birch Road,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
252011,Birch Road,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252011,Birch Road,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
252011,Birch Road,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
252011,Birch Road,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.51
252011,Birch Road,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.79
252011,Birch Road,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.91
252011,Birch Road,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
252011,Birch Road,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
252011,Birch Road,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
252011,Birch Road,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
252011,Birch Road,2023-06-07T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-07T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-07T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-07T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
252011,Birch Road,2023-06-07T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
252011,Birch Road,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
252011,Birch Road,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
252011,Birch Road,2023-06-07T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
252011,Birch Road,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
252011,Birch Road,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
252011,Birch Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
