Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
252011,Birch Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
252011,Birch Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
252011,Birch Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
252011,Birch Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
252011,Birch Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
252011,Birch Road,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
252011,Birch Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
252011,Birch Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
252011,Birch Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.12
252011,Birch Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,33.07
252011,Birch Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.37
252011,Birch Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,63.8
252011,Birch Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
252011,Birch Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,139.1
252011,Birch Road,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.2
252011,Birch Road,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,31.1
252011,Birch Road,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252011,Birch Road,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
252011,Birch Road,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252011,Birch Road,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
252011,Birch Road,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252011,Birch Road,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
252011,Birch Road,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
252011,Birch Road,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.83
252011,Birch Road,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.63
252011,Birch Road,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.41
252011,Birch Road,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
252011,Birch Road,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
252011,Birch Road,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
252011,Birch Road,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
252011,Birch Road,2023-06-07T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-07T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-07T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-07T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-06-07T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
252011,Birch Road,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
252011,Birch Road,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
252011,Birch Road,2023-06-07T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
252011,Birch Road,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
252011,Birch Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
252011,Birch Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
252011,Birch Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
252011,Birch Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
252011,Birch Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
252011,Birch Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
252011,Birch Road,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
252011,Birch Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.26
252011,Birch Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.03
252011,Birch Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.77
252011,Birch Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.55
252011,Birch Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
252011,Birch Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
252011,Birch Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,116.4
252011,Birch Road,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.0
252011,Birch Road,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,31.2
252011,Birch Road,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
252011,Birch Road,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252011,Birch Road,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
252011,Birch Road,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252011,Birch Road,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
252011,Birch Road,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
252011,Birch Road,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.75
252011,Birch Road,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.87
252011,Birch Road,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.4
252011,Birch Road,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
252011,Birch Road,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
252011,Birch Road,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
252011,Birch Road,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
252011,Birch Road,2023-06-07T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-07T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-07T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-07T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-07T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-07T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
252011,Birch Road,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
252011,Birch Road,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
252011,Birch Road,2023-06-07T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
252011,Birch Road,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
252011,Birch Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
252011,Birch Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
252011,Birch Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
252011,Birch Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
252011,Birch Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
252011,Birch Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
252011,Birch Road,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
252011,Birch Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.74
252011,Birch Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
252011,Birch Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.38
252011,Birch Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.05
252011,Birch Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.92
252011,Birch Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
252011,Birch Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
252011,Birch Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,122.5
252011,Birch Road,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.6
252011,Birch Road,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,31.3
252011,Birch Road,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252011,Birch Road,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
252011,Birch Road,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252011,Birch Road,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
252011,Birch Road,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
252011,Birch Road,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
252011,Birch Road,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
252011,Birch Road,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.1
252011,Birch Road,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.85
252011,Birch Road,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
252011,Birch Road,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
252011,Birch Road,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
252011,Birch Road,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
252011,Birch Road,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
252011,Birch Road,2023-06-07T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-07T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-07T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-07T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-07T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
252011,Birch Road,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
252011,Birch Road,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
252011,Birch Road,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
252011,Birch Road,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
252011,Birch Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
252011,Birch Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
252011,Birch Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
252011,Birch Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
252011,Birch Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
252011,Birch Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
252011,Birch Road,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
252011,Birch Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
252011,Birch Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.97
252011,Birch Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
252011,Birch Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.79
252011,Birch Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.06
252011,Birch Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
252011,Birch Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
252011,Birch Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.9
252011,Birch Road,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
252011,Birch Road,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,31.4
252011,Birch Road,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
252011,Birch Road,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
252011,Birch Road,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252011,Birch Road,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
252011,Birch Road,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
252011,Birch Road,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
252011,Birch Road,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
252011,Birch Road,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.05
252011,Birch Road,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.58
252011,Birch Road,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.17
252011,Birch Road,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
252011,Birch Road,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
252011,Birch Road,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
252011,Birch Road,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
252011,Birch Road,2023-06-07T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-07T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-07T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-07T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-07T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
252011,Birch Road,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
252011,Birch Road,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
252011,Birch Road,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
252011,Birch Road,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
252011,Birch Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
252011,Birch Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
252011,Birch Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
252011,Birch Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
252011,Birch Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
252011,Birch Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
252011,Birch Road,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
252011,Birch Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
252011,Birch Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.91
252011,Birch Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.57
252011,Birch Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.82
252011,Birch Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.39
252011,Birch Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
252011,Birch Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
252011,Birch Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,125.1
252011,Birch Road,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.7
252011,Birch Road,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,31.5
252011,Birch Road,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252011,Birch Road,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
252011,Birch Road,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252011,Birch Road,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
252011,Birch Road,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252011,Birch Road,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
252011,Birch Road,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
252011,Birch Road,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.06
252011,Birch Road,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.46
252011,Birch Road,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.52
252011,Birch Road,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
252011,Birch Road,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
252011,Birch Road,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
252011,Birch Road,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
252011,Birch Road,2023-06-07T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-07T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-07T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-07T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
252011,Birch Road,2023-06-07T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
252011,Birch Road,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
252011,Birch Road,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
252011,Birch Road,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
252011,Birch Road,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
252011,Birch Road,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
252011,Birch Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
252011,Birch Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
252011,Birch Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
252011,Birch Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
252011,Birch Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
252011,Birch Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
252011,Birch Road,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
252011,Birch Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
252011,Birch Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.0
252011,Birch Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.4
252011,Birch Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.39
252011,Birch Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.43
252011,Birch Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
252011,Birch Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
252011,Birch Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,119.3
252011,Birch Road,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.4
252011,Birch Road,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,31.6
252011,Birch Road,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
252011,Birch Road,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
252011,Birch Road,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
252011,Birch Road,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252011,Birch Road,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
252011,Birch Road,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
252011,Birch Road,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.46
252011,Birch Road,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.5
252011,Birch Road,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.19
252011,Birch Road,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
252011,Birch Road,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
252011,Birch Road,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
252011,Birch Road,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
252011,Birch Road,2023-06-07T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-07T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-07T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-07T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-07T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.2
252011,Birch Road,2023-06-07T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-07T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
252011,Birch Road,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
252011,Birch Road,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
252011,Birch Road,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
252011,Birch Road,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
252011,Birch Road,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
252011,Birch Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
252011,Birch Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
252011,Birch Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
252011,Birch Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
252011,Birch Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
252011,Birch Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
252011,Birch Road,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
252011,Birch Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
252011,Birch Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.74
252011,Birch Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.39
252011,Birch Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,31.05
252011,Birch Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.79
252011,Birch Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
252011,Birch Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.7
252011,Birch Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,130.1
252011,Birch Road,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.0
252011,Birch Road,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,31.8
252011,Birch Road,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252011,Birch Road,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
252011,Birch Road,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252011,Birch Road,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
252011,Birch Road,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
252011,Birch Road,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
252011,Birch Road,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
252011,Birch Road,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.59
252011,Birch Road,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.36
252011,Birch Road,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.48
252011,Birch Road,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
252011,Birch Road,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
252011,Birch Road,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
252011,Birch Road,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
252011,Birch Road,2023-06-07T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-07T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252011,Birch Road,2023-06-07T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-07T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.18
252011,Birch Road,2023-06-07T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-07T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
252011,Birch Road,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
252011,Birch Road,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
252011,Birch Road,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
252011,Birch Road,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
252011,Birch Road,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
252011,Birch Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
252011,Birch Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
252011,Birch Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
252011,Birch Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
252011,Birch Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
252011,Birch Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
252011,Birch Road,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
252011,Birch Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
252011,Birch Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.91
252011,Birch Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.89
252011,Birch Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,37.69
252011,Birch Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.5
252011,Birch Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,73.3
252011,Birch Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
252011,Birch Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,158.6
252011,Birch Road,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.4
252011,Birch Road,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,32.0
252011,Birch Road,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252011,Birch Road,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
252011,Birch Road,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252011,Birch Road,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
252011,Birch Road,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
252011,Birch Road,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
252011,Birch Road,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.07
252011,Birch Road,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.82
252011,Birch Road,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.79
252011,Birch Road,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.06
252011,Birch Road,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
252011,Birch Road,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
252011,Birch Road,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
252011,Birch Road,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
252011,Birch Road,2023-06-07T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-07T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-07T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-07T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
252011,Birch Road,2023-06-07T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-07T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
252011,Birch Road,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
252011,Birch Road,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
252011,Birch Road,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
252011,Birch Road,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
252011,Birch Road,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
252011,Birch Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
252011,Birch Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
252011,Birch Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
252011,Birch Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
252011,Birch Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
252011,Birch Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
252011,Birch Road,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
252011,Birch Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
252011,Birch Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.72
252011,Birch Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
252011,Birch Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.52
252011,Birch Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
252011,Birch Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.7
252011,Birch Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
252011,Birch Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.7
252011,Birch Road,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
252011,Birch Road,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,32.1
252011,Birch Road,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
252011,Birch Road,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252011,Birch Road,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
252011,Birch Road,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252011,Birch Road,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
252011,Birch Road,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
252011,Birch Road,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
252011,Birch Road,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.73
252011,Birch Road,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.25
252011,Birch Road,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.87
252011,Birch Road,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
252011,Birch Road,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
252011,Birch Road,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
252011,Birch Road,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
252011,Birch Road,2023-06-07T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-07T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-07T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-07T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-07T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-07T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-07T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-07T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
252011,Birch Road,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
252011,Birch Road,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
252011,Birch Road,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
252011,Birch Road,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
252011,Birch Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
252011,Birch Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
252011,Birch Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
252011,Birch Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
252011,Birch Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
252011,Birch Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
252011,Birch Road,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
252011,Birch Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.48
252011,Birch Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
252011,Birch Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.76
252011,Birch Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
252011,Birch Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.2
252011,Birch Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
252011,Birch Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.1
252011,Birch Road,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
252011,Birch Road,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,32.3
252011,Birch Road,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
252011,Birch Road,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
252011,Birch Road,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
252011,Birch Road,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
252011,Birch Road,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
252011,Birch Road,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
252011,Birch Road,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.18
252011,Birch Road,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.5
252011,Birch Road,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.9
252011,Birch Road,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
252011,Birch Road,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
252011,Birch Road,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
252011,Birch Road,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
252011,Birch Road,2023-06-07T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-07T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-07T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-07T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-07T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-07T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-07T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-07T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
252011,Birch Road,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
252011,Birch Road,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
252011,Birch Road,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
252011,Birch Road,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
252011,Birch Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
