Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.86
252011,Birch Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
252011,Birch Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
252011,Birch Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
252011,Birch Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
252011,Birch Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
252011,Birch Road,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
252011,Birch Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.77
252011,Birch Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
252011,Birch Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.61
252011,Birch Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.64
252011,Birch Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,67.3
252011,Birch Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
252011,Birch Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,113.8
252011,Birch Road,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
252011,Birch Road,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,32.5
252011,Birch Road,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
252011,Birch Road,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252011,Birch Road,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
252011,Birch Road,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
252011,Birch Road,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
252011,Birch Road,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.62
252011,Birch Road,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.91
252011,Birch Road,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.99
252011,Birch Road,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
252011,Birch Road,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
252011,Birch Road,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
252011,Birch Road,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
252011,Birch Road,2023-06-07T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-07T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-07T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-07T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-07T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-06-07T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-07T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
252011,Birch Road,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
252011,Birch Road,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
252011,Birch Road,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
252011,Birch Road,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
252011,Birch Road,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
252011,Birch Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
252011,Birch Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
252011,Birch Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
252011,Birch Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
252011,Birch Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
252011,Birch Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
252011,Birch Road,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
252011,Birch Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.47
252011,Birch Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
252011,Birch Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
252011,Birch Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,32.07
252011,Birch Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
252011,Birch Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,85.4
252011,Birch Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
252011,Birch Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,135.5
252011,Birch Road,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
252011,Birch Road,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,32.6
252011,Birch Road,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
252011,Birch Road,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252011,Birch Road,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
252011,Birch Road,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252011,Birch Road,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
252011,Birch Road,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
252011,Birch Road,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.85
252011,Birch Road,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.26
252011,Birch Road,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.97
252011,Birch Road,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
252011,Birch Road,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
252011,Birch Road,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
252011,Birch Road,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
252011,Birch Road,2023-06-07T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-07T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-07T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-07T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
252011,Birch Road,2023-06-07T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-07T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-07T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
252011,Birch Road,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
252011,Birch Road,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
252011,Birch Road,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
252011,Birch Road,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
252011,Birch Road,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
252011,Birch Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
252011,Birch Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
252011,Birch Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
252011,Birch Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
252011,Birch Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
252011,Birch Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
252011,Birch Road,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
252011,Birch Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.88
252011,Birch Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
252011,Birch Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
252011,Birch Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,34.02
252011,Birch Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
252011,Birch Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,93.6
252011,Birch Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
252011,Birch Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,143.1
252011,Birch Road,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
252011,Birch Road,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,32.6
252011,Birch Road,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
252011,Birch Road,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252011,Birch Road,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
252011,Birch Road,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
252011,Birch Road,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
252011,Birch Road,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
252011,Birch Road,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.84
252011,Birch Road,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.92
252011,Birch Road,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,105.5
252011,Birch Road,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
252011,Birch Road,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
252011,Birch Road,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
252011,Birch Road,2023-06-07T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-07T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-07T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-07T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-07T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
252011,Birch Road,2023-06-07T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-07T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-07T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
252011,Birch Road,2023-06-07T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
252011,Birch Road,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
252011,Birch Road,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
252011,Birch Road,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
252011,Birch Road,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
252011,Birch Road,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
252011,Birch Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
252011,Birch Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
252011,Birch Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
252011,Birch Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
252011,Birch Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
252011,Birch Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
252011,Birch Road,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
252011,Birch Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.82
252011,Birch Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
252011,Birch Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
252011,Birch Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,35.49
252011,Birch Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
252011,Birch Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,99.7
252011,Birch Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
252011,Birch Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,150.0
252011,Birch Road,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
252011,Birch Road,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,32.6
252011,Birch Road,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
252011,Birch Road,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252011,Birch Road,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
252011,Birch Road,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252011,Birch Road,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
252011,Birch Road,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
252011,Birch Road,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.54
252011,Birch Road,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.58
252011,Birch Road,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.69
252011,Birch Road,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,115.2
252011,Birch Road,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
252011,Birch Road,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
252011,Birch Road,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
252011,Birch Road,2023-06-07T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-07T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-07T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-07T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-07T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
252011,Birch Road,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
252011,Birch Road,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
252011,Birch Road,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
252011,Birch Road,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
252011,Birch Road,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
252011,Birch Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
252011,Birch Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
252011,Birch Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
252011,Birch Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
252011,Birch Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
252011,Birch Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
252011,Birch Road,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
252011,Birch Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.73
252011,Birch Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
252011,Birch Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.72
252011,Birch Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
252011,Birch Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
252011,Birch Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
252011,Birch Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.5
252011,Birch Road,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
252011,Birch Road,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,32.7
252011,Birch Road,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
252011,Birch Road,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252011,Birch Road,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
252011,Birch Road,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
252011,Birch Road,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
252011,Birch Road,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
252011,Birch Road,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.83
252011,Birch Road,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.43
252011,Birch Road,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.92
252011,Birch Road,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
252011,Birch Road,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
252011,Birch Road,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
252011,Birch Road,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
252011,Birch Road,2023-06-07T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-07T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-07T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-07T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.17
252011,Birch Road,2023-06-07T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-07T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
252011,Birch Road,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
252011,Birch Road,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
252011,Birch Road,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
252011,Birch Road,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
252011,Birch Road,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
252011,Birch Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
252011,Birch Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
252011,Birch Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
252011,Birch Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
252011,Birch Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
252011,Birch Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
252011,Birch Road,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
252011,Birch Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.23
252011,Birch Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
252011,Birch Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
252011,Birch Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.43
252011,Birch Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
252011,Birch Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
252011,Birch Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
252011,Birch Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.4
252011,Birch Road,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
252011,Birch Road,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,32.7
252011,Birch Road,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
252011,Birch Road,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252011,Birch Road,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
252011,Birch Road,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
252011,Birch Road,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
252011,Birch Road,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.9
252011,Birch Road,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.34
252011,Birch Road,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.09
252011,Birch Road,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
252011,Birch Road,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
252011,Birch Road,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
252011,Birch Road,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
252011,Birch Road,2023-06-07T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-07T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-07T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-07T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
252011,Birch Road,2023-06-07T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
252011,Birch Road,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
252011,Birch Road,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
252011,Birch Road,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
252011,Birch Road,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
252011,Birch Road,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
252011,Birch Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
252011,Birch Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
252011,Birch Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
252011,Birch Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
252011,Birch Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
252011,Birch Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
252011,Birch Road,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
252011,Birch Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.46
252011,Birch Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
252011,Birch Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
252011,Birch Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.49
252011,Birch Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
252011,Birch Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.5
252011,Birch Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
252011,Birch Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.4
252011,Birch Road,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
252011,Birch Road,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,32.7
252011,Birch Road,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
252011,Birch Road,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252011,Birch Road,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
252011,Birch Road,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
252011,Birch Road,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
252011,Birch Road,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.07
252011,Birch Road,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.38
252011,Birch Road,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.03
252011,Birch Road,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
252011,Birch Road,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
252011,Birch Road,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
252011,Birch Road,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
252011,Birch Road,2023-06-07T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-07T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-07T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-07T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252011,Birch Road,2023-06-07T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-07T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.2
252011,Birch Road,2023-06-07T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-07T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
252011,Birch Road,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
252011,Birch Road,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
252011,Birch Road,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
252011,Birch Road,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
252011,Birch Road,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
252011,Birch Road,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
252011,Birch Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
252011,Birch Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
252011,Birch Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
252011,Birch Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
252011,Birch Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
252011,Birch Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
252011,Birch Road,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
252011,Birch Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.85
252011,Birch Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
252011,Birch Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
252011,Birch Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.52
252011,Birch Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.57
252011,Birch Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
252011,Birch Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
252011,Birch Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.5
252011,Birch Road,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
252011,Birch Road,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,32.7
252011,Birch Road,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
252011,Birch Road,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252011,Birch Road,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
252011,Birch Road,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252011,Birch Road,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
252011,Birch Road,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
252011,Birch Road,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.6
252011,Birch Road,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.1
252011,Birch Road,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.71
252011,Birch Road,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
252011,Birch Road,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
252011,Birch Road,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
252011,Birch Road,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
252011,Birch Road,2023-06-07T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-07T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-07T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-07T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
252011,Birch Road,2023-06-07T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-07T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
252011,Birch Road,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
252011,Birch Road,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
252011,Birch Road,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
252011,Birch Road,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
252011,Birch Road,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
252011,Birch Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
252011,Birch Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
252011,Birch Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
252011,Birch Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
252011,Birch Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
252011,Birch Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
252011,Birch Road,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
252011,Birch Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.24
252011,Birch Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
252011,Birch Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
252011,Birch Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.08
252011,Birch Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.38
252011,Birch Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
252011,Birch Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
252011,Birch Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.0
252011,Birch Road,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
252011,Birch Road,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,32.7
252011,Birch Road,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
252011,Birch Road,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252011,Birch Road,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
252011,Birch Road,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252011,Birch Road,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
252011,Birch Road,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
252011,Birch Road,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.17
252011,Birch Road,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.81
252011,Birch Road,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.66
252011,Birch Road,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
252011,Birch Road,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
252011,Birch Road,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
252011,Birch Road,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
252011,Birch Road,2023-06-07T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-07T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-07T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
252011,Birch Road,2023-06-07T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
252011,Birch Road,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
252011,Birch Road,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
252011,Birch Road,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
252011,Birch Road,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
252011,Birch Road,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
252011,Birch Road,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
252011,Birch Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
252011,Birch Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
252011,Birch Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
252011,Birch Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
252011,Birch Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
252011,Birch Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
252011,Birch Road,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
252011,Birch Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.97
252011,Birch Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
252011,Birch Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.73
252011,Birch Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.91
252011,Birch Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
252011,Birch Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
252011,Birch Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,110.0
252011,Birch Road,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
252011,Birch Road,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,32.6
252011,Birch Road,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
252011,Birch Road,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252011,Birch Road,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
252011,Birch Road,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252011,Birch Road,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
252011,Birch Road,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
252011,Birch Road,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.37
252011,Birch Road,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.72
252011,Birch Road,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.6
252011,Birch Road,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
252011,Birch Road,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
252011,Birch Road,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
252011,Birch Road,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
252011,Birch Road,2023-06-07T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-07T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-07T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-07T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
252011,Birch Road,2023-06-07T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-07T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
252011,Birch Road,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
252011,Birch Road,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
252011,Birch Road,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
252011,Birch Road,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
252011,Birch Road,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
252011,Birch Road,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
252011,Birch Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
