Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
252011,Birch Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
252011,Birch Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
252011,Birch Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
252011,Birch Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
252011,Birch Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
252011,Birch Road,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
252011,Birch Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
252011,Birch Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.72
252011,Birch Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
252011,Birch Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.32
252011,Birch Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.99
252011,Birch Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
252011,Birch Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
252011,Birch Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.4
252011,Birch Road,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
252011,Birch Road,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,32.6
252011,Birch Road,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252011,Birch Road,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
252011,Birch Road,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
252011,Birch Road,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
252011,Birch Road,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252011,Birch Road,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
252011,Birch Road,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
252011,Birch Road,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.62
252011,Birch Road,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.74
252011,Birch Road,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.54
252011,Birch Road,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
252011,Birch Road,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
252011,Birch Road,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
252011,Birch Road,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
252011,Birch Road,2023-06-07T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-07T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-07T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-07T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-07T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-07T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.22
252011,Birch Road,2023-06-07T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-07T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
252011,Birch Road,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
252011,Birch Road,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
252011,Birch Road,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
252011,Birch Road,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
252011,Birch Road,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
252011,Birch Road,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
252011,Birch Road,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
252011,Birch Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
252011,Birch Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
252011,Birch Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
252011,Birch Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
252011,Birch Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
252011,Birch Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
252011,Birch Road,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
252011,Birch Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
252011,Birch Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.01
252011,Birch Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
252011,Birch Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.75
252011,Birch Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.03
252011,Birch Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
252011,Birch Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
252011,Birch Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.6
252011,Birch Road,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
252011,Birch Road,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,32.5
252011,Birch Road,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252011,Birch Road,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
252011,Birch Road,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
252011,Birch Road,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
252011,Birch Road,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
252011,Birch Road,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
252011,Birch Road,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.09
252011,Birch Road,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
252011,Birch Road,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.09
252011,Birch Road,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
252011,Birch Road,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
252011,Birch Road,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
252011,Birch Road,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
252011,Birch Road,2023-06-07T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-07T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-07T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-07T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-07T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
252011,Birch Road,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
252011,Birch Road,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
252011,Birch Road,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
252011,Birch Road,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
252011,Birch Road,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
252011,Birch Road,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
252011,Birch Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
252011,Birch Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
252011,Birch Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
252011,Birch Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
252011,Birch Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
252011,Birch Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
252011,Birch Road,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
252011,Birch Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.79
252011,Birch Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
252011,Birch Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.23
252011,Birch Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.28
252011,Birch Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
252011,Birch Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
252011,Birch Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.4
252011,Birch Road,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
252011,Birch Road,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,32.4
252011,Birch Road,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252011,Birch Road,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
252011,Birch Road,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252011,Birch Road,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
252011,Birch Road,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
252011,Birch Road,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
252011,Birch Road,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.02
252011,Birch Road,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.75
252011,Birch Road,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.94
252011,Birch Road,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
252011,Birch Road,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
252011,Birch Road,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
252011,Birch Road,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
252011,Birch Road,2023-06-07T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-07T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-07T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-07T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
252011,Birch Road,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
252011,Birch Road,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
252011,Birch Road,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
252011,Birch Road,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
252011,Birch Road,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
252011,Birch Road,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
252011,Birch Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
252011,Birch Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
252011,Birch Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
252011,Birch Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
252011,Birch Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
252011,Birch Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
252011,Birch Road,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
252011,Birch Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
252011,Birch Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.05
252011,Birch Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252011,Birch Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
252011,Birch Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.54
252011,Birch Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.21
252011,Birch Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
252011,Birch Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
252011,Birch Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.2
252011,Birch Road,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
252011,Birch Road,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,32.3
252011,Birch Road,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
252011,Birch Road,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
252011,Birch Road,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252011,Birch Road,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
252011,Birch Road,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
252011,Birch Road,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
252011,Birch Road,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
252011,Birch Road,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
252011,Birch Road,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.04
252011,Birch Road,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.38
252011,Birch Road,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.04
252011,Birch Road,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
252011,Birch Road,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
252011,Birch Road,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
252011,Birch Road,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
252011,Birch Road,2023-06-07T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-07T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-07T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-07T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
252011,Birch Road,2023-06-07T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-07T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
252011,Birch Road,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
252011,Birch Road,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
252011,Birch Road,2023-06-07T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
252011,Birch Road,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
252011,Birch Road,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
252011,Birch Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
252011,Birch Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
252011,Birch Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
252011,Birch Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
252011,Birch Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
252011,Birch Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
252011,Birch Road,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
252011,Birch Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.74
252011,Birch Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
252011,Birch Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.83
252011,Birch Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.86
252011,Birch Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
252011,Birch Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
252011,Birch Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.6
252011,Birch Road,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
252011,Birch Road,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,32.2
252011,Birch Road,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
252011,Birch Road,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
252011,Birch Road,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
252011,Birch Road,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
252011,Birch Road,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
252011,Birch Road,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.24
252011,Birch Road,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.51
252011,Birch Road,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.16
252011,Birch Road,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
252011,Birch Road,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
252011,Birch Road,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
252011,Birch Road,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
252011,Birch Road,2023-06-07T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-07T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-07T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-07T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-07T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-07T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
252011,Birch Road,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
252011,Birch Road,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
252011,Birch Road,2023-06-07T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
252011,Birch Road,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
252011,Birch Road,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
252011,Birch Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
252011,Birch Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
252011,Birch Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
252011,Birch Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
252011,Birch Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
252011,Birch Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
252011,Birch Road,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
252011,Birch Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.01
252011,Birch Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252011,Birch Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
252011,Birch Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.76
252011,Birch Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
252011,Birch Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,65.9
252011,Birch Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
252011,Birch Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,110.5
252011,Birch Road,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
252011,Birch Road,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,32.1
252011,Birch Road,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
252011,Birch Road,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
252011,Birch Road,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
252011,Birch Road,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252011,Birch Road,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
252011,Birch Road,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
252011,Birch Road,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.69
252011,Birch Road,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.24
252011,Birch Road,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.98
252011,Birch Road,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
252011,Birch Road,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
252011,Birch Road,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
252011,Birch Road,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
252011,Birch Road,2023-06-07T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-07T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-07T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-07T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
252011,Birch Road,2023-06-07T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-06-07T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-07T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
252011,Birch Road,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
252011,Birch Road,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
252011,Birch Road,2023-06-07T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
252011,Birch Road,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
252011,Birch Road,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
252011,Birch Road,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
252011,Birch Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
252011,Birch Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
252011,Birch Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.07
252011,Birch Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
252011,Birch Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.2
252011,Birch Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
252011,Birch Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
252011,Birch Road,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
252011,Birch Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.93
252011,Birch Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
252011,Birch Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
252011,Birch Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.4
252011,Birch Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
252011,Birch Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,80.4
252011,Birch Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
252011,Birch Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,122.3
252011,Birch Road,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
252011,Birch Road,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,31.9
252011,Birch Road,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
252011,Birch Road,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252011,Birch Road,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
252011,Birch Road,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
252011,Birch Road,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.81
252011,Birch Road,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.95
252011,Birch Road,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.15
252011,Birch Road,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.61
252011,Birch Road,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,112.1
252011,Birch Road,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
252011,Birch Road,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
252011,Birch Road,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
252011,Birch Road,2023-06-07T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-07T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-07T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-07T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-07T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.17
252011,Birch Road,2023-06-07T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-07T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
252011,Birch Road,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
252011,Birch Road,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
252011,Birch Road,2023-06-07T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
252011,Birch Road,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
252011,Birch Road,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
252011,Birch Road,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
252011,Birch Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
252011,Birch Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.25
252011,Birch Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
252011,Birch Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
252011,Birch Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
252011,Birch Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
252011,Birch Road,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
252011,Birch Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
252011,Birch Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
252011,Birch Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.27
252011,Birch Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
252011,Birch Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,62.7
252011,Birch Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
252011,Birch Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.8
252011,Birch Road,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
252011,Birch Road,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,31.8
252011,Birch Road,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
252011,Birch Road,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252011,Birch Road,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
252011,Birch Road,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252011,Birch Road,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
252011,Birch Road,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
252011,Birch Road,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.05
252011,Birch Road,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.15
252011,Birch Road,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.17
252011,Birch Road,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
252011,Birch Road,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
252011,Birch Road,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
252011,Birch Road,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
252011,Birch Road,2023-06-07T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-07T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-07T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-07T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
252011,Birch Road,2023-06-07T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
252011,Birch Road,2023-06-07T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-07T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
252011,Birch Road,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
252011,Birch Road,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
252011,Birch Road,2023-06-07T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
252011,Birch Road,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
252011,Birch Road,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
252011,Birch Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
252011,Birch Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.71
252011,Birch Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
252011,Birch Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
252011,Birch Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
252011,Birch Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.3
252011,Birch Road,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
252011,Birch Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.23
252011,Birch Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
252011,Birch Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.42
252011,Birch Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
252011,Birch Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,79.6
252011,Birch Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
252011,Birch Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,120.7
252011,Birch Road,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
252011,Birch Road,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,31.6
252011,Birch Road,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
252011,Birch Road,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
252011,Birch Road,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252011,Birch Road,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
252011,Birch Road,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
252011,Birch Road,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
252011,Birch Road,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
252011,Birch Road,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.95
252011,Birch Road,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.62
252011,Birch Road,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.65
252011,Birch Road,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,109.7
252011,Birch Road,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
252011,Birch Road,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
252011,Birch Road,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
252011,Birch Road,2023-06-07T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-07T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-07T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252011,Birch Road,2023-06-07T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-07T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.29
252011,Birch Road,2023-06-07T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-07T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252011,Birch Road,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
252011,Birch Road,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
252011,Birch Road,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
252011,Birch Road,2023-06-07T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
252011,Birch Road,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
252011,Birch Road,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
252011,Birch Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
252011,Birch Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
252011,Birch Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
252011,Birch Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
252011,Birch Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
252011,Birch Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
252011,Birch Road,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
252011,Birch Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.62
252011,Birch Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
252011,Birch Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,31.61
252011,Birch Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
252011,Birch Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,82.8
252011,Birch Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
252011,Birch Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,133.0
252011,Birch Road,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
252011,Birch Road,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,31.4
252011,Birch Road,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
252011,Birch Road,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252011,Birch Road,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
252011,Birch Road,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
252011,Birch Road,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
252011,Birch Road,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
252011,Birch Road,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.84
252011,Birch Road,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.35
252011,Birch Road,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.24
252011,Birch Road,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
252011,Birch Road,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
252011,Birch Road,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
252011,Birch Road,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
252011,Birch Road,2023-06-07T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-07T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-07T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-07T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.21
252011,Birch Road,2023-06-07T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-07T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
252011,Birch Road,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
252011,Birch Road,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
252011,Birch Road,2023-06-07T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
252011,Birch Road,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
252011,Birch Road,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
252011,Birch Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
