Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
252011,Birch Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
252011,Birch Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
252011,Birch Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
252011,Birch Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
252011,Birch Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
252011,Birch Road,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
252011,Birch Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.7
252011,Birch Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
252011,Birch Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.54
252011,Birch Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
252011,Birch Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.4
252011,Birch Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
252011,Birch Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.7
252011,Birch Road,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
252011,Birch Road,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,31.3
252011,Birch Road,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
252011,Birch Road,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252011,Birch Road,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
252011,Birch Road,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252011,Birch Road,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
252011,Birch Road,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
252011,Birch Road,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.53
252011,Birch Road,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.09
252011,Birch Road,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.88
252011,Birch Road,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
252011,Birch Road,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
252011,Birch Road,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
252011,Birch Road,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
252011,Birch Road,2023-06-07T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-07T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-07T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-07T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252011,Birch Road,2023-06-07T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-07T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.43
252011,Birch Road,2023-06-07T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
252011,Birch Road,2023-06-07T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
252011,Birch Road,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
252011,Birch Road,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
252011,Birch Road,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.13
252011,Birch Road,2023-06-07T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
252011,Birch Road,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
252011,Birch Road,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.8
252011,Birch Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
252011,Birch Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
252011,Birch Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
252011,Birch Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
252011,Birch Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
252011,Birch Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
252011,Birch Road,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
252011,Birch Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.12
252011,Birch Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252011,Birch Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
252011,Birch Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.58
252011,Birch Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
252011,Birch Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.9
252011,Birch Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
252011,Birch Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.7
252011,Birch Road,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
252011,Birch Road,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,31.1
252011,Birch Road,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
252011,Birch Road,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
252011,Birch Road,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
252011,Birch Road,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252011,Birch Road,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
252011,Birch Road,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
252011,Birch Road,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.34
252011,Birch Road,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.18
252011,Birch Road,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.88
252011,Birch Road,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
252011,Birch Road,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
252011,Birch Road,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
252011,Birch Road,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
252011,Birch Road,2023-06-07T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-07T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-07T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-07T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
252011,Birch Road,2023-06-07T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-07T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
252011,Birch Road,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
252011,Birch Road,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
252011,Birch Road,2023-06-07T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
252011,Birch Road,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
252011,Birch Road,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
252011,Birch Road,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
252011,Birch Road,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
252011,Birch Road,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
252011,Birch Road,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
252011,Birch Road,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
252011,Birch Road,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
252011,Birch Road,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
252011,Birch Road,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.95
252011,Birch Road,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
252011,Birch Road,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.24
252011,Birch Road,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
252011,Birch Road,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
252011,Birch Road,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
252011,Birch Road,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.5
252011,Birch Road,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
252011,Birch Road,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,30.9
252011,Birch Road,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
252011,Birch Road,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
252011,Birch Road,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
252011,Birch Road,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252011,Birch Road,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
252011,Birch Road,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
252011,Birch Road,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.74
252011,Birch Road,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.4
252011,Birch Road,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.9
252011,Birch Road,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
252011,Birch Road,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
252011,Birch Road,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
252011,Birch Road,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
252011,Birch Road,2023-06-07T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-07T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-07T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-07T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
252011,Birch Road,2023-06-07T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
252011,Birch Road,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
252011,Birch Road,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
252011,Birch Road,2023-06-07T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
252011,Birch Road,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
252011,Birch Road,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
252011,Birch Road,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
252011,Birch Road,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
252011,Birch Road,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
252011,Birch Road,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
252011,Birch Road,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
252011,Birch Road,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
252011,Birch Road,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
252011,Birch Road,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
252011,Birch Road,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
252011,Birch Road,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
252011,Birch Road,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.96
252011,Birch Road,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
252011,Birch Road,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
252011,Birch Road,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
252011,Birch Road,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.1
252011,Birch Road,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
252011,Birch Road,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,30.7
252011,Birch Road,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
252011,Birch Road,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252011,Birch Road,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
252011,Birch Road,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
252011,Birch Road,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
252011,Birch Road,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
252011,Birch Road,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.74
252011,Birch Road,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.31
252011,Birch Road,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.25
252011,Birch Road,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
252011,Birch Road,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
252011,Birch Road,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
252011,Birch Road,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
252011,Birch Road,2023-06-07T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-07T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-07T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-07T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.08
252011,Birch Road,2023-06-07T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
252011,Birch Road,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
252011,Birch Road,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
252011,Birch Road,2023-06-07T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
252011,Birch Road,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
252011,Birch Road,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
252011,Birch Road,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
252011,Birch Road,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
252011,Birch Road,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
252011,Birch Road,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
252011,Birch Road,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
252011,Birch Road,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
252011,Birch Road,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
252011,Birch Road,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
252011,Birch Road,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.12
252011,Birch Road,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
252011,Birch Road,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
252011,Birch Road,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
252011,Birch Road,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.3
252011,Birch Road,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
252011,Birch Road,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,30.5
252011,Birch Road,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
252011,Birch Road,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252011,Birch Road,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
252011,Birch Road,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
252011,Birch Road,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
252011,Birch Road,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.54
252011,Birch Road,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.3
252011,Birch Road,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.58
252011,Birch Road,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
252011,Birch Road,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
252011,Birch Road,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
252011,Birch Road,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
252011,Birch Road,2023-06-07T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-07T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-07T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-07T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-07T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-07T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
252011,Birch Road,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
252011,Birch Road,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
252011,Birch Road,2023-06-07T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
252011,Birch Road,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
252011,Birch Road,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
252011,Birch Road,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
252011,Birch Road,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
252011,Birch Road,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
252011,Birch Road,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
252011,Birch Road,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
252011,Birch Road,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
252011,Birch Road,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.97
252011,Birch Road,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
252011,Birch Road,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.38
252011,Birch Road,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
252011,Birch Road,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
252011,Birch Road,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
252011,Birch Road,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.3
252011,Birch Road,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
252011,Birch Road,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,30.3
252011,Birch Road,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
252011,Birch Road,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
252011,Birch Road,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252011,Birch Road,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
252011,Birch Road,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
252011,Birch Road,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
252011,Birch Road,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.06
252011,Birch Road,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.29
252011,Birch Road,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.08
252011,Birch Road,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
252011,Birch Road,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
252011,Birch Road,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
252011,Birch Road,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
252011,Birch Road,2023-06-07T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-07T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-07T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-07T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-07T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-07T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-07T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-07T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
252011,Birch Road,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
252011,Birch Road,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
252011,Birch Road,2023-06-07T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
252011,Birch Road,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
252011,Birch Road,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
252011,Birch Road,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
252011,Birch Road,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
252011,Birch Road,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
252011,Birch Road,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
252011,Birch Road,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
252011,Birch Road,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
252011,Birch Road,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
252011,Birch Road,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
252011,Birch Road,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
252011,Birch Road,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
252011,Birch Road,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.09
252011,Birch Road,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
252011,Birch Road,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
252011,Birch Road,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
252011,Birch Road,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.8
252011,Birch Road,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
252011,Birch Road,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,30.1
252011,Birch Road,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252011,Birch Road,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
252011,Birch Road,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252011,Birch Road,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
252011,Birch Road,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
252011,Birch Road,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
252011,Birch Road,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
252011,Birch Road,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.14
252011,Birch Road,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.87
252011,Birch Road,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.81
252011,Birch Road,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
252011,Birch Road,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
252011,Birch Road,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
252011,Birch Road,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
252011,Birch Road,2023-06-07T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-07T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-07T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-07T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-07T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
252011,Birch Road,2023-06-07T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252011,Birch Road,2023-06-07T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-07T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
252011,Birch Road,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
252011,Birch Road,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
252011,Birch Road,2023-06-07T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
252011,Birch Road,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
252011,Birch Road,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
252011,Birch Road,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
252011,Birch Road,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
252011,Birch Road,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
252011,Birch Road,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
252011,Birch Road,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
252011,Birch Road,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
252011,Birch Road,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
252011,Birch Road,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
252011,Birch Road,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.09
252011,Birch Road,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
252011,Birch Road,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.87
252011,Birch Road,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
252011,Birch Road,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.9
252011,Birch Road,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
252011,Birch Road,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.3
252011,Birch Road,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
252011,Birch Road,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,29.9
252011,Birch Road,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252011,Birch Road,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
252011,Birch Road,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252011,Birch Road,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
252011,Birch Road,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252011,Birch Road,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
252011,Birch Road,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
252011,Birch Road,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.69
252011,Birch Road,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.15
252011,Birch Road,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.59
252011,Birch Road,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,81.5
252011,Birch Road,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
252011,Birch Road,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
252011,Birch Road,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
252011,Birch Road,2023-06-07T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-07T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-07T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-07T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-07T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
252011,Birch Road,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
252011,Birch Road,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
252011,Birch Road,2023-06-07T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
252011,Birch Road,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
252011,Birch Road,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
252011,Birch Road,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
252011,Birch Road,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
252011,Birch Road,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
252011,Birch Road,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
252011,Birch Road,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
252011,Birch Road,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
252011,Birch Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
252011,Birch Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
252011,Birch Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
252011,Birch Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.09
252011,Birch Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
252011,Birch Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
252011,Birch Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
252011,Birch Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.2
252011,Birch Road,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
252011,Birch Road,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,29.7
252011,Birch Road,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
252011,Birch Road,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
252011,Birch Road,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252011,Birch Road,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
252011,Birch Road,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
252011,Birch Road,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
252011,Birch Road,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
252011,Birch Road,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.49
252011,Birch Road,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.38
252011,Birch Road,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.58
252011,Birch Road,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
252011,Birch Road,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
252011,Birch Road,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
252011,Birch Road,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
252011,Birch Road,2023-06-07T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-07T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-07T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-07T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-07T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
252011,Birch Road,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
252011,Birch Road,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
252011,Birch Road,2023-06-07T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
252011,Birch Road,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
252011,Birch Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
252011,Birch Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
252011,Birch Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
252011,Birch Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
252011,Birch Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
252011,Birch Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
252011,Birch Road,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
252011,Birch Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
252011,Birch Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.89
252011,Birch Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
252011,Birch Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.81
252011,Birch Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
252011,Birch Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
252011,Birch Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
252011,Birch Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
252011,Birch Road,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
252011,Birch Road,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,29.4
252011,Birch Road,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
252011,Birch Road,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
252011,Birch Road,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
252011,Birch Road,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
252011,Birch Road,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
252011,Birch Road,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
252011,Birch Road,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
252011,Birch Road,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.6
252011,Birch Road,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.02
252011,Birch Road,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.79
252011,Birch Road,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
252011,Birch Road,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
252011,Birch Road,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
252011,Birch Road,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
252011,Birch Road,2023-06-07T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-07T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-07T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-07T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-07T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-07T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
252011,Birch Road,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
252011,Birch Road,2023-06-07T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
252011,Birch Road,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
252011,Birch Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
