Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
252011,Birch Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
252011,Birch Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
252011,Birch Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
252011,Birch Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
252011,Birch Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
252011,Birch Road,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
252011,Birch Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
252011,Birch Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.3
252011,Birch Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
252011,Birch Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.05
252011,Birch Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
252011,Birch Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
252011,Birch Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
252011,Birch Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.8
252011,Birch Road,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
252011,Birch Road,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,29.2
252011,Birch Road,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
252011,Birch Road,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
252011,Birch Road,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
252011,Birch Road,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
252011,Birch Road,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252011,Birch Road,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
252011,Birch Road,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
252011,Birch Road,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
252011,Birch Road,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.15
252011,Birch Road,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.25
252011,Birch Road,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.78
252011,Birch Road,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
252011,Birch Road,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
252011,Birch Road,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
252011,Birch Road,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
252011,Birch Road,2023-06-07T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-07T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-07T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-07T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-07T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-07T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-07T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-07T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
252011,Birch Road,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
252011,Birch Road,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
252011,Birch Road,2023-06-07T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
252011,Birch Road,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
252011,Birch Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
252011,Birch Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
252011,Birch Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
252011,Birch Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
252011,Birch Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
252011,Birch Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
252011,Birch Road,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
252011,Birch Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
252011,Birch Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.42
252011,Birch Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
252011,Birch Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.35
252011,Birch Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
252011,Birch Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.3
252011,Birch Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
252011,Birch Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,107.4
252011,Birch Road,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
252011,Birch Road,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,29.0
252011,Birch Road,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
252011,Birch Road,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
252011,Birch Road,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252011,Birch Road,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
252011,Birch Road,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
252011,Birch Road,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
252011,Birch Road,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
252011,Birch Road,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
252011,Birch Road,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
252011,Birch Road,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.98
252011,Birch Road,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.49
252011,Birch Road,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.18
252011,Birch Road,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
252011,Birch Road,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
252011,Birch Road,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
252011,Birch Road,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
252011,Birch Road,2023-06-07T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-07T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-07T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-07T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-07T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-07T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-07T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
252011,Birch Road,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
252011,Birch Road,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
252011,Birch Road,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
252011,Birch Road,2023-06-07T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
252011,Birch Road,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
252011,Birch Road,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
252011,Birch Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
252011,Birch Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
252011,Birch Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
252011,Birch Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
252011,Birch Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
252011,Birch Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
252011,Birch Road,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
252011,Birch Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
252011,Birch Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.27
252011,Birch Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
252011,Birch Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
252011,Birch Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.49
252011,Birch Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.64
252011,Birch Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
252011,Birch Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
252011,Birch Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.2
252011,Birch Road,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
252011,Birch Road,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,28.7
252011,Birch Road,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
252011,Birch Road,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
252011,Birch Road,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252011,Birch Road,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
252011,Birch Road,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
252011,Birch Road,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
252011,Birch Road,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
252011,Birch Road,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
252011,Birch Road,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.58
252011,Birch Road,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.65
252011,Birch Road,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.77
252011,Birch Road,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
252011,Birch Road,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
252011,Birch Road,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
252011,Birch Road,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
252011,Birch Road,2023-06-07T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-07T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-07T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-07T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-07T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-07T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
252011,Birch Road,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
252011,Birch Road,2023-06-07T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
252011,Birch Road,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
252011,Birch Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
252011,Birch Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
252011,Birch Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
252011,Birch Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
252011,Birch Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
252011,Birch Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
252011,Birch Road,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
252011,Birch Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
252011,Birch Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.92
252011,Birch Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.64
252011,Birch Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.57
252011,Birch Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
252011,Birch Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
252011,Birch Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
252011,Birch Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.6
252011,Birch Road,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
252011,Birch Road,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,28.6
252011,Birch Road,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
252011,Birch Road,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
252011,Birch Road,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252011,Birch Road,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
252011,Birch Road,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
252011,Birch Road,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
252011,Birch Road,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
252011,Birch Road,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
252011,Birch Road,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
252011,Birch Road,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.84
252011,Birch Road,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.76
252011,Birch Road,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.74
252011,Birch Road,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
252011,Birch Road,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
252011,Birch Road,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
252011,Birch Road,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
252011,Birch Road,2023-06-07T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-07T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-07T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-07T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-07T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-07T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
252011,Birch Road,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
252011,Birch Road,2023-06-07T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
252011,Birch Road,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
252011,Birch Road,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
252011,Birch Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
252011,Birch Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
252011,Birch Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
252011,Birch Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
252011,Birch Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
252011,Birch Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
252011,Birch Road,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
252011,Birch Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
252011,Birch Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.02
252011,Birch Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.74
252011,Birch Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.98
252011,Birch Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
252011,Birch Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,62.6
252011,Birch Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
252011,Birch Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,121.5
252011,Birch Road,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
252011,Birch Road,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,28.3
252011,Birch Road,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
252011,Birch Road,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
252011,Birch Road,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252011,Birch Road,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
252011,Birch Road,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
252011,Birch Road,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
252011,Birch Road,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.69
252011,Birch Road,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
252011,Birch Road,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.58
252011,Birch Road,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.06
252011,Birch Road,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.33
252011,Birch Road,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
252011,Birch Road,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
252011,Birch Road,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
252011,Birch Road,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
252011,Birch Road,2023-06-07T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-07T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-07T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-07T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-07T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-07T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
252011,Birch Road,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
252011,Birch Road,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
252011,Birch Road,2023-06-07T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
252011,Birch Road,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
252011,Birch Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
252011,Birch Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
252011,Birch Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
252011,Birch Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
252011,Birch Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
252011,Birch Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
252011,Birch Road,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
252011,Birch Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.92
252011,Birch Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
252011,Birch Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.18
252011,Birch Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
252011,Birch Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
252011,Birch Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
252011,Birch Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.0
252011,Birch Road,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
252011,Birch Road,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,28.1
252011,Birch Road,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
252011,Birch Road,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
252011,Birch Road,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252011,Birch Road,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
252011,Birch Road,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
252011,Birch Road,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
252011,Birch Road,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
252011,Birch Road,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
252011,Birch Road,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.77
252011,Birch Road,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.18
252011,Birch Road,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.39
252011,Birch Road,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
252011,Birch Road,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
252011,Birch Road,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
252011,Birch Road,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
252011,Birch Road,2023-06-07T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-07T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-07T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-07T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-07T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-07T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
252011,Birch Road,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
252011,Birch Road,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
252011,Birch Road,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
252011,Birch Road,2023-06-07T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
252011,Birch Road,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
252011,Birch Road,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
252011,Birch Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
252011,Birch Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
252011,Birch Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
252011,Birch Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
252011,Birch Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
252011,Birch Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
252011,Birch Road,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
252011,Birch Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
252011,Birch Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.29
252011,Birch Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
252011,Birch Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.55
252011,Birch Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
252011,Birch Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
252011,Birch Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
252011,Birch Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.6
252011,Birch Road,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
252011,Birch Road,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,27.9
252011,Birch Road,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
252011,Birch Road,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
252011,Birch Road,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
252011,Birch Road,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
252011,Birch Road,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
252011,Birch Road,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
252011,Birch Road,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
252011,Birch Road,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
252011,Birch Road,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
252011,Birch Road,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.73
252011,Birch Road,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.72
252011,Birch Road,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.13
252011,Birch Road,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
252011,Birch Road,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
252011,Birch Road,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
252011,Birch Road,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
252011,Birch Road,2023-06-07T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-07T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-07T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-07T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-07T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-07T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
252011,Birch Road,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
252011,Birch Road,2023-06-07T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
252011,Birch Road,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
252011,Birch Road,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
252011,Birch Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
252011,Birch Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
252011,Birch Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
252011,Birch Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
252011,Birch Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
252011,Birch Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
252011,Birch Road,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
252011,Birch Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
252011,Birch Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.74
252011,Birch Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.65
252011,Birch Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
252011,Birch Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
252011,Birch Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
252011,Birch Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
252011,Birch Road,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
252011,Birch Road,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,27.7
252011,Birch Road,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
252011,Birch Road,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
252011,Birch Road,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252011,Birch Road,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
252011,Birch Road,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
252011,Birch Road,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
252011,Birch Road,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
252011,Birch Road,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
252011,Birch Road,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.24
252011,Birch Road,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.05
252011,Birch Road,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.12
252011,Birch Road,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
252011,Birch Road,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
252011,Birch Road,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
252011,Birch Road,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
252011,Birch Road,2023-06-07T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-07T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-07T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-07T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-07T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.17
252011,Birch Road,2023-06-07T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
252011,Birch Road,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
252011,Birch Road,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
252011,Birch Road,2023-06-07T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
252011,Birch Road,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
252011,Birch Road,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
252011,Birch Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
252011,Birch Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
252011,Birch Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
252011,Birch Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
252011,Birch Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
252011,Birch Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
252011,Birch Road,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
252011,Birch Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
252011,Birch Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
252011,Birch Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
252011,Birch Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.01
252011,Birch Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
252011,Birch Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
252011,Birch Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
252011,Birch Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.3
252011,Birch Road,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
252011,Birch Road,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,27.5
252011,Birch Road,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
252011,Birch Road,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
252011,Birch Road,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252011,Birch Road,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
252011,Birch Road,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
252011,Birch Road,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
252011,Birch Road,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
252011,Birch Road,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
252011,Birch Road,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.29
252011,Birch Road,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.96
252011,Birch Road,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.54
252011,Birch Road,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
252011,Birch Road,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
252011,Birch Road,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
252011,Birch Road,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
252011,Birch Road,2023-06-07T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-07T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-07T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-07T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-07T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.2
252011,Birch Road,2023-06-07T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-07T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
252011,Birch Road,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
252011,Birch Road,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
252011,Birch Road,2023-06-07T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
252011,Birch Road,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
252011,Birch Road,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
252011,Birch Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
252011,Birch Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
252011,Birch Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
252011,Birch Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
252011,Birch Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
252011,Birch Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
252011,Birch Road,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
252011,Birch Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
252011,Birch Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.03
252011,Birch Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
252011,Birch Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.74
252011,Birch Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.39
252011,Birch Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
252011,Birch Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
252011,Birch Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
252011,Birch Road,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
252011,Birch Road,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,27.2
252011,Birch Road,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
252011,Birch Road,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
252011,Birch Road,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252011,Birch Road,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
252011,Birch Road,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252011,Birch Road,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
252011,Birch Road,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
252011,Birch Road,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
252011,Birch Road,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.14
252011,Birch Road,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.99
252011,Birch Road,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.21
252011,Birch Road,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
252011,Birch Road,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
252011,Birch Road,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
252011,Birch Road,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
252011,Birch Road,2023-06-07T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-07T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-07T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-07T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-07T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.19
252011,Birch Road,2023-06-07T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
252011,Birch Road,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
252011,Birch Road,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
252011,Birch Road,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
252011,Birch Road,2023-06-07T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
252011,Birch Road,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
252011,Birch Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
