Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
252011,Birch Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
252011,Birch Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
252011,Birch Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
252011,Birch Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
252011,Birch Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
252011,Birch Road,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
252011,Birch Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.39
252011,Birch Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.9
252011,Birch Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
252011,Birch Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
252011,Birch Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.8
252011,Birch Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.29
252011,Birch Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
252011,Birch Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
252011,Birch Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.0
252011,Birch Road,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
252011,Birch Road,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,27.1
252011,Birch Road,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252011,Birch Road,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
252011,Birch Road,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252011,Birch Road,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
252011,Birch Road,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252011,Birch Road,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
252011,Birch Road,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
252011,Birch Road,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
252011,Birch Road,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
252011,Birch Road,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.95
252011,Birch Road,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.94
252011,Birch Road,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.2
252011,Birch Road,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
252011,Birch Road,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
252011,Birch Road,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
252011,Birch Road,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
252011,Birch Road,2023-06-07T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-07T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-07T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-07T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-07T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
252011,Birch Road,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
252011,Birch Road,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
252011,Birch Road,2023-06-07T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
252011,Birch Road,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
252011,Birch Road,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
252011,Birch Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
252011,Birch Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
252011,Birch Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
252011,Birch Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
252011,Birch Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
252011,Birch Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
252011,Birch Road,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
252011,Birch Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
252011,Birch Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
252011,Birch Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
252011,Birch Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
252011,Birch Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.37
252011,Birch Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.44
252011,Birch Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
252011,Birch Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
252011,Birch Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.0
252011,Birch Road,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
252011,Birch Road,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,26.9
252011,Birch Road,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
252011,Birch Road,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
252011,Birch Road,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252011,Birch Road,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
252011,Birch Road,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
252011,Birch Road,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
252011,Birch Road,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
252011,Birch Road,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
252011,Birch Road,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.17
252011,Birch Road,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.92
252011,Birch Road,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.16
252011,Birch Road,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
252011,Birch Road,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
252011,Birch Road,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
252011,Birch Road,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
252011,Birch Road,2023-06-07T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-07T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-07T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-07T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-07T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
252011,Birch Road,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
252011,Birch Road,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
252011,Birch Road,2023-06-07T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
252011,Birch Road,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
252011,Birch Road,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
252011,Birch Road,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
252011,Birch Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
252011,Birch Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
252011,Birch Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
252011,Birch Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
252011,Birch Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
252011,Birch Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
252011,Birch Road,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
252011,Birch Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
252011,Birch Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
252011,Birch Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
252011,Birch Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
252011,Birch Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.34
252011,Birch Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.63
252011,Birch Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
252011,Birch Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
252011,Birch Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.3
252011,Birch Road,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
252011,Birch Road,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,26.7
252011,Birch Road,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252011,Birch Road,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
252011,Birch Road,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
252011,Birch Road,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
252011,Birch Road,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
252011,Birch Road,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
252011,Birch Road,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
252011,Birch Road,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
252011,Birch Road,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.25
252011,Birch Road,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.92
252011,Birch Road,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.65
252011,Birch Road,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
252011,Birch Road,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
252011,Birch Road,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
252011,Birch Road,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
252011,Birch Road,2023-06-07T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-07T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-07T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-07T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-07T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
252011,Birch Road,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
252011,Birch Road,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
252011,Birch Road,2023-06-07T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
252011,Birch Road,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
252011,Birch Road,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
252011,Birch Road,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
252011,Birch Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
252011,Birch Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
252011,Birch Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
252011,Birch Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
252011,Birch Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
252011,Birch Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
252011,Birch Road,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
252011,Birch Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
252011,Birch Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
252011,Birch Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
252011,Birch Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
252011,Birch Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.84
252011,Birch Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.36
252011,Birch Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
252011,Birch Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
252011,Birch Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.4
252011,Birch Road,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
252011,Birch Road,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,26.5
252011,Birch Road,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
252011,Birch Road,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
252011,Birch Road,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252011,Birch Road,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
252011,Birch Road,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
252011,Birch Road,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
252011,Birch Road,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
252011,Birch Road,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
252011,Birch Road,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
252011,Birch Road,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.6
252011,Birch Road,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.57
252011,Birch Road,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.65
252011,Birch Road,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
252011,Birch Road,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
252011,Birch Road,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
252011,Birch Road,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
252011,Birch Road,2023-06-07T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-07T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-07T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-07T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.1
252011,Birch Road,2023-06-07T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
252011,Birch Road,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
252011,Birch Road,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
252011,Birch Road,2023-06-07T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
252011,Birch Road,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
252011,Birch Road,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
252011,Birch Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.91
252011,Birch Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
252011,Birch Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
252011,Birch Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
252011,Birch Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.4
252011,Birch Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
252011,Birch Road,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
252011,Birch Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
252011,Birch Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
252011,Birch Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
252011,Birch Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
252011,Birch Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.78
252011,Birch Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.09
252011,Birch Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
252011,Birch Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
252011,Birch Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.8
252011,Birch Road,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
252011,Birch Road,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,26.3
252011,Birch Road,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
252011,Birch Road,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
252011,Birch Road,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
252011,Birch Road,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
252011,Birch Road,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
252011,Birch Road,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
252011,Birch Road,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
252011,Birch Road,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.07
252011,Birch Road,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.16
252011,Birch Road,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.68
252011,Birch Road,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
252011,Birch Road,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
252011,Birch Road,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
252011,Birch Road,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
252011,Birch Road,2023-06-07T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-07T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-07T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-07T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-07T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-07T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
252011,Birch Road,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
252011,Birch Road,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
252011,Birch Road,2023-06-07T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
252011,Birch Road,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
252011,Birch Road,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
252011,Birch Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
252011,Birch Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
252011,Birch Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
252011,Birch Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
252011,Birch Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
252011,Birch Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
252011,Birch Road,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
252011,Birch Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
252011,Birch Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
252011,Birch Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
252011,Birch Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.72
252011,Birch Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
252011,Birch Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
252011,Birch Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
252011,Birch Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.7
252011,Birch Road,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
252011,Birch Road,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,26.2
252011,Birch Road,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
252011,Birch Road,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
252011,Birch Road,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
252011,Birch Road,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
252011,Birch Road,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
252011,Birch Road,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
252011,Birch Road,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
252011,Birch Road,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.5
252011,Birch Road,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.3
252011,Birch Road,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.53
252011,Birch Road,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
252011,Birch Road,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
252011,Birch Road,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
252011,Birch Road,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
252011,Birch Road,2023-06-07T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-07T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-07T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-07T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-07T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
252011,Birch Road,2023-06-07T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-07T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
252011,Birch Road,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
252011,Birch Road,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
252011,Birch Road,2023-06-07T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
252011,Birch Road,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
252011,Birch Road,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
252011,Birch Road,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
252011,Birch Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
252011,Birch Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
252011,Birch Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
252011,Birch Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
252011,Birch Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
252011,Birch Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
252011,Birch Road,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
252011,Birch Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
252011,Birch Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
252011,Birch Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.18
252011,Birch Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.63
252011,Birch Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.17
252011,Birch Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
252011,Birch Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
252011,Birch Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.4
252011,Birch Road,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
252011,Birch Road,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,26.0
252011,Birch Road,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
252011,Birch Road,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
252011,Birch Road,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252011,Birch Road,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
252011,Birch Road,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
252011,Birch Road,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
252011,Birch Road,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
252011,Birch Road,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.47
252011,Birch Road,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.61
252011,Birch Road,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.24
252011,Birch Road,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
252011,Birch Road,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
252011,Birch Road,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
252011,Birch Road,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
252011,Birch Road,2023-06-07T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-07T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-07T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-07T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-07T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-07T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
252011,Birch Road,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
252011,Birch Road,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
252011,Birch Road,2023-06-07T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
252011,Birch Road,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
252011,Birch Road,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
252011,Birch Road,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
252011,Birch Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
252011,Birch Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
252011,Birch Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
252011,Birch Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
252011,Birch Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
252011,Birch Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
252011,Birch Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
252011,Birch Road,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
252011,Birch Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
252011,Birch Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.33
252011,Birch Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
252011,Birch Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.68
252011,Birch Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.29
252011,Birch Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
252011,Birch Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
252011,Birch Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.0
252011,Birch Road,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
252011,Birch Road,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,25.8
252011,Birch Road,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
252011,Birch Road,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
252011,Birch Road,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252011,Birch Road,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
252011,Birch Road,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
252011,Birch Road,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
252011,Birch Road,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
252011,Birch Road,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.51
252011,Birch Road,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.44
252011,Birch Road,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.35
252011,Birch Road,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
252011,Birch Road,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
252011,Birch Road,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
252011,Birch Road,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
252011,Birch Road,2023-06-07T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-07T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-07T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-07T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-07T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-07T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
252011,Birch Road,2023-06-07T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-07T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
252011,Birch Road,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
252011,Birch Road,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
252011,Birch Road,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
252011,Birch Road,2023-06-07T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
252011,Birch Road,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
252011,Birch Road,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
252011,Birch Road,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
252011,Birch Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
252011,Birch Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
252011,Birch Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
252011,Birch Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
252011,Birch Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
252011,Birch Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
252011,Birch Road,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
252011,Birch Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.87
252011,Birch Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
252011,Birch Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.62
252011,Birch Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.92
252011,Birch Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
252011,Birch Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
252011,Birch Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.0
252011,Birch Road,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
252011,Birch Road,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,25.6
252011,Birch Road,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
252011,Birch Road,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
252011,Birch Road,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
252011,Birch Road,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
252011,Birch Road,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
252011,Birch Road,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
252011,Birch Road,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
252011,Birch Road,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.72
252011,Birch Road,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.71
252011,Birch Road,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.56
252011,Birch Road,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
252011,Birch Road,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
252011,Birch Road,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
252011,Birch Road,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
252011,Birch Road,2023-06-07T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-07T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-07T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-07T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-07T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-07T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
252011,Birch Road,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
252011,Birch Road,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
252011,Birch Road,2023-06-07T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
252011,Birch Road,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
252011,Birch Road,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
252011,Birch Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.33
252011,Birch Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
252011,Birch Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.43
252011,Birch Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
252011,Birch Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
252011,Birch Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
252011,Birch Road,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
252011,Birch Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
252011,Birch Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
252011,Birch Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.42
252011,Birch Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
252011,Birch Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
252011,Birch Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
252011,Birch Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.0
252011,Birch Road,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
252011,Birch Road,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,25.4
252011,Birch Road,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
252011,Birch Road,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
252011,Birch Road,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252011,Birch Road,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
252011,Birch Road,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252011,Birch Road,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
252011,Birch Road,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
252011,Birch Road,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
252011,Birch Road,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.55
252011,Birch Road,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.07
252011,Birch Road,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.56
252011,Birch Road,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
252011,Birch Road,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
252011,Birch Road,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
252011,Birch Road,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
252011,Birch Road,2023-06-07T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-07T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-07T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-07T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
252011,Birch Road,2023-06-07T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-07T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-07T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
252011,Birch Road,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
252011,Birch Road,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
252011,Birch Road,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
252011,Birch Road,2023-06-07T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
252011,Birch Road,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
252011,Birch Road,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
252011,Birch Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
