Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
252011,Birch Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
252011,Birch Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
252011,Birch Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
252011,Birch Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
252011,Birch Road,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
252011,Birch Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
252011,Birch Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.41
252011,Birch Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
252011,Birch Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.57
252011,Birch Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
252011,Birch Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.0
252011,Birch Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
252011,Birch Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.0
252011,Birch Road,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
252011,Birch Road,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,25.2
252011,Birch Road,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
252011,Birch Road,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
252011,Birch Road,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
252011,Birch Road,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
252011,Birch Road,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
252011,Birch Road,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
252011,Birch Road,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
252011,Birch Road,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
252011,Birch Road,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.42
252011,Birch Road,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.2
252011,Birch Road,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.57
252011,Birch Road,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
252011,Birch Road,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
252011,Birch Road,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
252011,Birch Road,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
252011,Birch Road,2023-06-07T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-07T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-07T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-07T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-07T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
252011,Birch Road,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
252011,Birch Road,2023-06-07T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
252011,Birch Road,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
252011,Birch Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
252011,Birch Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
252011,Birch Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
252011,Birch Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
252011,Birch Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
252011,Birch Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
252011,Birch Road,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
252011,Birch Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
252011,Birch Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.98
252011,Birch Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
252011,Birch Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.85
252011,Birch Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
252011,Birch Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
252011,Birch Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
252011,Birch Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.8
252011,Birch Road,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
252011,Birch Road,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,25.0
252011,Birch Road,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
252011,Birch Road,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
252011,Birch Road,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
252011,Birch Road,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
252011,Birch Road,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252011,Birch Road,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
252011,Birch Road,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
252011,Birch Road,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
252011,Birch Road,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.63
252011,Birch Road,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.43
252011,Birch Road,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.74
252011,Birch Road,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
252011,Birch Road,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
252011,Birch Road,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
252011,Birch Road,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
252011,Birch Road,2023-06-07T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-07T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-07T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-07T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-07T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
252011,Birch Road,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
252011,Birch Road,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
252011,Birch Road,2023-06-07T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
252011,Birch Road,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
252011,Birch Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
252011,Birch Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
252011,Birch Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
252011,Birch Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
252011,Birch Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
252011,Birch Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
252011,Birch Road,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
252011,Birch Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
252011,Birch Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.73
252011,Birch Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
252011,Birch Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
252011,Birch Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.18
252011,Birch Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
252011,Birch Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
252011,Birch Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
252011,Birch Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.5
252011,Birch Road,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
252011,Birch Road,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,24.8
252011,Birch Road,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
252011,Birch Road,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
252011,Birch Road,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
252011,Birch Road,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
252011,Birch Road,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
252011,Birch Road,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
252011,Birch Road,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
252011,Birch Road,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
252011,Birch Road,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
252011,Birch Road,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.22
252011,Birch Road,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.29
252011,Birch Road,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.4
252011,Birch Road,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
252011,Birch Road,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
252011,Birch Road,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
252011,Birch Road,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
252011,Birch Road,2023-06-07T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-07T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-07T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-07T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-07T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
252011,Birch Road,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
252011,Birch Road,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
252011,Birch Road,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
252011,Birch Road,2023-06-07T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
252011,Birch Road,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
252011,Birch Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
252011,Birch Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
252011,Birch Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
252011,Birch Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
252011,Birch Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
252011,Birch Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
252011,Birch Road,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
252011,Birch Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
252011,Birch Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.84
252011,Birch Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
252011,Birch Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
252011,Birch Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.67
252011,Birch Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
252011,Birch Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
252011,Birch Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
252011,Birch Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.9
252011,Birch Road,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
252011,Birch Road,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,24.7
252011,Birch Road,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
252011,Birch Road,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
252011,Birch Road,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
252011,Birch Road,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
252011,Birch Road,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
252011,Birch Road,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
252011,Birch Road,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
252011,Birch Road,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
252011,Birch Road,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.86
252011,Birch Road,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.64
252011,Birch Road,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.93
252011,Birch Road,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
252011,Birch Road,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
252011,Birch Road,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
252011,Birch Road,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
252011,Birch Road,2023-06-07T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-07T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-07T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-07T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-07T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
252011,Birch Road,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
252011,Birch Road,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
252011,Birch Road,2023-06-07T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
252011,Birch Road,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
252011,Birch Road,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
252011,Birch Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
252011,Birch Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
252011,Birch Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
252011,Birch Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
252011,Birch Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
252011,Birch Road,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
252011,Birch Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.25
252011,Birch Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
252011,Birch Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
252011,Birch Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.29
252011,Birch Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.86
252011,Birch Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
252011,Birch Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
252011,Birch Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.7
252011,Birch Road,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
252011,Birch Road,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,24.5
252011,Birch Road,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
252011,Birch Road,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
252011,Birch Road,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
252011,Birch Road,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
252011,Birch Road,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
252011,Birch Road,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
252011,Birch Road,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
252011,Birch Road,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.43
252011,Birch Road,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.1
252011,Birch Road,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.74
252011,Birch Road,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
252011,Birch Road,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
252011,Birch Road,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
252011,Birch Road,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
252011,Birch Road,2023-06-07T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-07T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-07T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-07T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-07T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
252011,Birch Road,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
252011,Birch Road,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
252011,Birch Road,2023-06-07T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
252011,Birch Road,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
252011,Birch Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
252011,Birch Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
252011,Birch Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
252011,Birch Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
252011,Birch Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
252011,Birch Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
252011,Birch Road,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
252011,Birch Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
252011,Birch Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
252011,Birch Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.7
252011,Birch Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.2
252011,Birch Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
252011,Birch Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
252011,Birch Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.9
252011,Birch Road,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
252011,Birch Road,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,24.3
252011,Birch Road,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
252011,Birch Road,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
252011,Birch Road,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
252011,Birch Road,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
252011,Birch Road,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
252011,Birch Road,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
252011,Birch Road,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
252011,Birch Road,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.89
252011,Birch Road,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.8
252011,Birch Road,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.84
252011,Birch Road,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
252011,Birch Road,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
252011,Birch Road,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
252011,Birch Road,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
252011,Birch Road,2023-06-07T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-07T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-07T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-07T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-07T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-07T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
252011,Birch Road,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
252011,Birch Road,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
252011,Birch Road,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
252011,Birch Road,2023-06-07T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
252011,Birch Road,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
252011,Birch Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
252011,Birch Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
252011,Birch Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
252011,Birch Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
252011,Birch Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
252011,Birch Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
252011,Birch Road,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
252011,Birch Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
252011,Birch Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
252011,Birch Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
252011,Birch Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.77
252011,Birch Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.83
252011,Birch Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
252011,Birch Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
252011,Birch Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
252011,Birch Road,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
252011,Birch Road,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,24.2
252011,Birch Road,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252011,Birch Road,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
252011,Birch Road,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
252011,Birch Road,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
252011,Birch Road,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252011,Birch Road,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
252011,Birch Road,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
252011,Birch Road,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
252011,Birch Road,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.78
252011,Birch Road,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.73
252011,Birch Road,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.63
252011,Birch Road,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
252011,Birch Road,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
252011,Birch Road,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
252011,Birch Road,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
252011,Birch Road,2023-06-07T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-07T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-07T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-07T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-07T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
252011,Birch Road,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
252011,Birch Road,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
252011,Birch Road,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
252011,Birch Road,2023-06-07T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
252011,Birch Road,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
252011,Birch Road,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
252011,Birch Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
252011,Birch Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
252011,Birch Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
252011,Birch Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
252011,Birch Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
252011,Birch Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
252011,Birch Road,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
252011,Birch Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
252011,Birch Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
252011,Birch Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
252011,Birch Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.83
252011,Birch Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.96
252011,Birch Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
252011,Birch Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
252011,Birch Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.7
252011,Birch Road,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
252011,Birch Road,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,24.0
252011,Birch Road,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
252011,Birch Road,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
252011,Birch Road,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252011,Birch Road,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
252011,Birch Road,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
252011,Birch Road,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
252011,Birch Road,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
252011,Birch Road,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
252011,Birch Road,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.15
252011,Birch Road,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.61
252011,Birch Road,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
252011,Birch Road,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
252011,Birch Road,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
252011,Birch Road,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
252011,Birch Road,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
252011,Birch Road,2023-06-07T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-07T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-07T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-07T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-07T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
252011,Birch Road,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
252011,Birch Road,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
252011,Birch Road,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
252011,Birch Road,2023-06-07T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
252011,Birch Road,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
252011,Birch Road,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
252011,Birch Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
252011,Birch Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
252011,Birch Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
252011,Birch Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
252011,Birch Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
252011,Birch Road,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
252011,Birch Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
252011,Birch Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
252011,Birch Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
252011,Birch Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.32
252011,Birch Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.9
252011,Birch Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
252011,Birch Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
252011,Birch Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
252011,Birch Road,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
252011,Birch Road,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,23.9
252011,Birch Road,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
252011,Birch Road,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
252011,Birch Road,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
252011,Birch Road,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
252011,Birch Road,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
252011,Birch Road,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
252011,Birch Road,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
252011,Birch Road,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
252011,Birch Road,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.06
252011,Birch Road,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.83
252011,Birch Road,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.22
252011,Birch Road,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
252011,Birch Road,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
252011,Birch Road,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
252011,Birch Road,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
252011,Birch Road,2023-06-07T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-07T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-07T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-07T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-07T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
252011,Birch Road,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
252011,Birch Road,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
252011,Birch Road,2023-06-07T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
252011,Birch Road,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
252011,Birch Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
252011,Birch Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
252011,Birch Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
252011,Birch Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
252011,Birch Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
252011,Birch Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
252011,Birch Road,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
252011,Birch Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
252011,Birch Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.9
252011,Birch Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
252011,Birch Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.25
252011,Birch Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.05
252011,Birch Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
252011,Birch Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
252011,Birch Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.7
252011,Birch Road,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
252011,Birch Road,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,23.8
252011,Birch Road,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
252011,Birch Road,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
252011,Birch Road,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
252011,Birch Road,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
252011,Birch Road,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
252011,Birch Road,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
252011,Birch Road,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.9
252011,Birch Road,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.78
252011,Birch Road,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.66
252011,Birch Road,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
252011,Birch Road,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
252011,Birch Road,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
252011,Birch Road,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
252011,Birch Road,2023-06-07T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-07T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-07T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-07T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-07T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
252011,Birch Road,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
252011,Birch Road,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
252011,Birch Road,2023-06-07T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
252011,Birch Road,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
252011,Birch Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
252011,Birch Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
