Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
252011,Birch Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
252011,Birch Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
252011,Birch Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
252011,Birch Road,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
252011,Birch Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
252011,Birch Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
252011,Birch Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
252011,Birch Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.63
252011,Birch Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.92
252011,Birch Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
252011,Birch Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
252011,Birch Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
252011,Birch Road,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
252011,Birch Road,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,23.6
252011,Birch Road,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
252011,Birch Road,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
252011,Birch Road,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252011,Birch Road,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
252011,Birch Road,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252011,Birch Road,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
252011,Birch Road,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
252011,Birch Road,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
252011,Birch Road,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.8
252011,Birch Road,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.83
252011,Birch Road,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.67
252011,Birch Road,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
252011,Birch Road,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
252011,Birch Road,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
252011,Birch Road,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
252011,Birch Road,2023-06-07T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-07T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-07T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-07T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-07T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
252011,Birch Road,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
252011,Birch Road,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
252011,Birch Road,2023-06-07T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
252011,Birch Road,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
252011,Birch Road,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
252011,Birch Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
252011,Birch Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
252011,Birch Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
252011,Birch Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
252011,Birch Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
252011,Birch Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
252011,Birch Road,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
252011,Birch Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
252011,Birch Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
252011,Birch Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
252011,Birch Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.84
252011,Birch Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
252011,Birch Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
252011,Birch Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
252011,Birch Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.0
252011,Birch Road,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
252011,Birch Road,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,23.5
252011,Birch Road,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
252011,Birch Road,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
252011,Birch Road,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252011,Birch Road,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
252011,Birch Road,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252011,Birch Road,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
252011,Birch Road,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
252011,Birch Road,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
252011,Birch Road,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
252011,Birch Road,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.01
252011,Birch Road,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.12
252011,Birch Road,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.27
252011,Birch Road,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
252011,Birch Road,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
252011,Birch Road,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
252011,Birch Road,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
252011,Birch Road,2023-06-07T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-07T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-07T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-07T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-07T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-07T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
252011,Birch Road,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
252011,Birch Road,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
252011,Birch Road,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
252011,Birch Road,2023-06-07T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
252011,Birch Road,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
252011,Birch Road,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
252011,Birch Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
252011,Birch Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
252011,Birch Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
252011,Birch Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
252011,Birch Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
252011,Birch Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
252011,Birch Road,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
252011,Birch Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
252011,Birch Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.18
252011,Birch Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
252011,Birch Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.55
252011,Birch Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.48
252011,Birch Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
252011,Birch Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
252011,Birch Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.5
252011,Birch Road,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
252011,Birch Road,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,23.4
252011,Birch Road,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
252011,Birch Road,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
252011,Birch Road,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
252011,Birch Road,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
252011,Birch Road,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
252011,Birch Road,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
252011,Birch Road,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
252011,Birch Road,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
252011,Birch Road,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
252011,Birch Road,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.66
252011,Birch Road,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.31
252011,Birch Road,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.7
252011,Birch Road,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
252011,Birch Road,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
252011,Birch Road,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
252011,Birch Road,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
252011,Birch Road,2023-06-07T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-07T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-07T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-07T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-07T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-07T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
252011,Birch Road,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
252011,Birch Road,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
252011,Birch Road,2023-06-07T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
252011,Birch Road,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
252011,Birch Road,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
252011,Birch Road,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
252011,Birch Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
252011,Birch Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
252011,Birch Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
252011,Birch Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
252011,Birch Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
252011,Birch Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
252011,Birch Road,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
252011,Birch Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
252011,Birch Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
252011,Birch Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
252011,Birch Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.52
252011,Birch Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.38
252011,Birch Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
252011,Birch Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
252011,Birch Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
252011,Birch Road,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
252011,Birch Road,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,23.3
252011,Birch Road,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
252011,Birch Road,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
252011,Birch Road,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252011,Birch Road,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
252011,Birch Road,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
252011,Birch Road,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
252011,Birch Road,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
252011,Birch Road,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
252011,Birch Road,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
252011,Birch Road,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.89
252011,Birch Road,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.59
252011,Birch Road,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.89
252011,Birch Road,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
252011,Birch Road,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
252011,Birch Road,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
252011,Birch Road,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
252011,Birch Road,2023-06-07T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-07T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-07T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
252011,Birch Road,2023-06-07T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-07T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-07T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
252011,Birch Road,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
252011,Birch Road,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
252011,Birch Road,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
252011,Birch Road,2023-06-07T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
252011,Birch Road,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
252011,Birch Road,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
252011,Birch Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
252011,Birch Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
252011,Birch Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
252011,Birch Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
252011,Birch Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
252011,Birch Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
252011,Birch Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
252011,Birch Road,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
252011,Birch Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
252011,Birch Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
252011,Birch Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.14
252011,Birch Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.49
252011,Birch Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
252011,Birch Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
252011,Birch Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.9
252011,Birch Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
252011,Birch Road,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
252011,Birch Road,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,23.3
252011,Birch Road,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
252011,Birch Road,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
252011,Birch Road,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252011,Birch Road,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
252011,Birch Road,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
252011,Birch Road,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
252011,Birch Road,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
252011,Birch Road,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
252011,Birch Road,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.32
252011,Birch Road,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.37
252011,Birch Road,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.17
252011,Birch Road,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
252011,Birch Road,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
252011,Birch Road,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
252011,Birch Road,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
252011,Birch Road,2023-06-07T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-07T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-07T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
252011,Birch Road,2023-06-07T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-07T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-07T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
252011,Birch Road,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
252011,Birch Road,2023-06-07T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
252011,Birch Road,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
252011,Birch Road,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
252011,Birch Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
252011,Birch Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
252011,Birch Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
252011,Birch Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
252011,Birch Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
252011,Birch Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
252011,Birch Road,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
252011,Birch Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
252011,Birch Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
252011,Birch Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
252011,Birch Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
252011,Birch Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.66
252011,Birch Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
252011,Birch Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
252011,Birch Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
252011,Birch Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
252011,Birch Road,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
252011,Birch Road,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,23.2
252011,Birch Road,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
252011,Birch Road,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
252011,Birch Road,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
252011,Birch Road,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
252011,Birch Road,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
252011,Birch Road,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
252011,Birch Road,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
252011,Birch Road,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
252011,Birch Road,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.83
252011,Birch Road,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.86
252011,Birch Road,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.77
252011,Birch Road,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
252011,Birch Road,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
252011,Birch Road,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
252011,Birch Road,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
252011,Birch Road,2023-06-07T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-07T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-07T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-07T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-07T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.11
252011,Birch Road,2023-06-07T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
252011,Birch Road,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
252011,Birch Road,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
252011,Birch Road,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
252011,Birch Road,2023-06-07T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
252011,Birch Road,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
252011,Birch Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
252011,Birch Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
252011,Birch Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
252011,Birch Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
252011,Birch Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
252011,Birch Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
252011,Birch Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
252011,Birch Road,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
252011,Birch Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
252011,Birch Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
252011,Birch Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
252011,Birch Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
252011,Birch Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.97
252011,Birch Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
252011,Birch Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
252011,Birch Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
252011,Birch Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
252011,Birch Road,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
252011,Birch Road,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,23.1
252011,Birch Road,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
252011,Birch Road,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
252011,Birch Road,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
252011,Birch Road,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
252011,Birch Road,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
252011,Birch Road,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
252011,Birch Road,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
252011,Birch Road,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.3
252011,Birch Road,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.29
252011,Birch Road,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.67
252011,Birch Road,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
252011,Birch Road,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
252011,Birch Road,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
252011,Birch Road,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
252011,Birch Road,2023-06-07T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-07T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-07T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-07T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-07T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
252011,Birch Road,2023-06-07T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
252011,Birch Road,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
252011,Birch Road,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
252011,Birch Road,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
252011,Birch Road,2023-06-07T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
252011,Birch Road,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
252011,Birch Road,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
252011,Birch Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
252011,Birch Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
252011,Birch Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
252011,Birch Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
252011,Birch Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
252011,Birch Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
252011,Birch Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
252011,Birch Road,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
252011,Birch Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.16
252011,Birch Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
252011,Birch Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
252011,Birch Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
252011,Birch Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.18
252011,Birch Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
252011,Birch Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
252011,Birch Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
252011,Birch Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
252011,Birch Road,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
252011,Birch Road,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,23.0
252011,Birch Road,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
252011,Birch Road,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
252011,Birch Road,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
252011,Birch Road,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
252011,Birch Road,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252011,Birch Road,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
252011,Birch Road,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
252011,Birch Road,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
252011,Birch Road,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.86
252011,Birch Road,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.67
252011,Birch Road,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.91
252011,Birch Road,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
252011,Birch Road,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
252011,Birch Road,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
252011,Birch Road,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
252011,Birch Road,2023-06-07T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-07T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-07T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-07T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-07T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-07T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.22
252011,Birch Road,2023-06-07T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
252011,Birch Road,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
252011,Birch Road,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
252011,Birch Road,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
252011,Birch Road,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
252011,Birch Road,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
252011,Birch Road,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
252011,Birch Road,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
252011,Birch Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
252011,Birch Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
252011,Birch Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
252011,Birch Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
252011,Birch Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
252011,Birch Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
252011,Birch Road,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
252011,Birch Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.91
252011,Birch Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.14
252011,Birch Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
252011,Birch Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.38
252011,Birch Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
252011,Birch Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
252011,Birch Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
252011,Birch Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
252011,Birch Road,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
252011,Birch Road,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,22.9
252011,Birch Road,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
252011,Birch Road,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
252011,Birch Road,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
252011,Birch Road,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
252011,Birch Road,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
252011,Birch Road,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
252011,Birch Road,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
252011,Birch Road,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
252011,Birch Road,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.6
252011,Birch Road,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.86
252011,Birch Road,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.75
252011,Birch Road,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
252011,Birch Road,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
252011,Birch Road,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
252011,Birch Road,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
252011,Birch Road,2023-06-07T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-07T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-07T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-07T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-07T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-07T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.3
252011,Birch Road,2023-06-07T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-07T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.7
252011,Birch Road,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
252011,Birch Road,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
252011,Birch Road,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
252011,Birch Road,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
252011,Birch Road,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
252011,Birch Road,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
252011,Birch Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
252011,Birch Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
252011,Birch Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
252011,Birch Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
252011,Birch Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
252011,Birch Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
252011,Birch Road,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
252011,Birch Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.87
252011,Birch Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.52
252011,Birch Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
252011,Birch Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.26
252011,Birch Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
252011,Birch Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
252011,Birch Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
252011,Birch Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
252011,Birch Road,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
252011,Birch Road,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,22.8
252011,Birch Road,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
252011,Birch Road,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
252011,Birch Road,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
252011,Birch Road,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
252011,Birch Road,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
252011,Birch Road,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
252011,Birch Road,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
252011,Birch Road,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.45
252011,Birch Road,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.71
252011,Birch Road,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.62
252011,Birch Road,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
252011,Birch Road,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
252011,Birch Road,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
252011,Birch Road,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
252011,Birch Road,2023-06-07T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-07T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-07T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-07T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-07T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-07T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.26
252011,Birch Road,2023-06-07T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-07T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
252011,Birch Road,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
252011,Birch Road,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
252011,Birch Road,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
252011,Birch Road,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
252011,Birch Road,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
252011,Birch Road,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
252011,Birch Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
252011,Birch Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
252011,Birch Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
