Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
252011,Birch Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
252011,Birch Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
252011,Birch Road,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
252011,Birch Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.88
252011,Birch Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
252011,Birch Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
252011,Birch Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
252011,Birch Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.9
252011,Birch Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
252011,Birch Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
252011,Birch Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
252011,Birch Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
252011,Birch Road,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
252011,Birch Road,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,22.7
252011,Birch Road,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
252011,Birch Road,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
252011,Birch Road,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
252011,Birch Road,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
252011,Birch Road,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
252011,Birch Road,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
252011,Birch Road,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
252011,Birch Road,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
252011,Birch Road,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.13
252011,Birch Road,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.19
252011,Birch Road,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.5
252011,Birch Road,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
252011,Birch Road,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
252011,Birch Road,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
252011,Birch Road,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
252011,Birch Road,2023-06-07T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-07T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-07T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-07T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-07T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-07T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.27
252011,Birch Road,2023-06-07T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-07T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
252011,Birch Road,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
252011,Birch Road,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
252011,Birch Road,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
252011,Birch Road,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
252011,Birch Road,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
252011,Birch Road,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
252011,Birch Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
252011,Birch Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
252011,Birch Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
252011,Birch Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
252011,Birch Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
252011,Birch Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
252011,Birch Road,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
252011,Birch Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
252011,Birch Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
252011,Birch Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
252011,Birch Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.74
252011,Birch Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.23
252011,Birch Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.43
252011,Birch Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
252011,Birch Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
252011,Birch Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
252011,Birch Road,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
252011,Birch Road,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,22.7
252011,Birch Road,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
252011,Birch Road,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
252011,Birch Road,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
252011,Birch Road,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
252011,Birch Road,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
252011,Birch Road,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
252011,Birch Road,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
252011,Birch Road,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.31
252011,Birch Road,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.42
252011,Birch Road,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.72
252011,Birch Road,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
252011,Birch Road,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
252011,Birch Road,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
252011,Birch Road,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
252011,Birch Road,2023-06-07T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-07T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-07T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-07T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-07T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.14
252011,Birch Road,2023-06-07T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
252011,Birch Road,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
252011,Birch Road,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
252011,Birch Road,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
252011,Birch Road,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
252011,Birch Road,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
252011,Birch Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
252011,Birch Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
252011,Birch Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
252011,Birch Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
252011,Birch Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
252011,Birch Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
252011,Birch Road,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
252011,Birch Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.86
252011,Birch Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.05
252011,Birch Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
252011,Birch Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.3
252011,Birch Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.24
252011,Birch Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
252011,Birch Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
252011,Birch Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
252011,Birch Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
252011,Birch Road,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
252011,Birch Road,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,22.6
252011,Birch Road,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252011,Birch Road,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
252011,Birch Road,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
252011,Birch Road,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
252011,Birch Road,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
252011,Birch Road,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
252011,Birch Road,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
252011,Birch Road,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.49
252011,Birch Road,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.83
252011,Birch Road,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.98
252011,Birch Road,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
252011,Birch Road,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
252011,Birch Road,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
252011,Birch Road,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
252011,Birch Road,2023-06-07T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-07T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-07T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-07T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-07T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
252011,Birch Road,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
252011,Birch Road,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
252011,Birch Road,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
252011,Birch Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
252011,Birch Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
252011,Birch Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
252011,Birch Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
252011,Birch Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
252011,Birch Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
252011,Birch Road,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
252011,Birch Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.24
252011,Birch Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.76
252011,Birch Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
252011,Birch Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
252011,Birch Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.22
252011,Birch Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
252011,Birch Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
252011,Birch Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
252011,Birch Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.8
252011,Birch Road,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
252011,Birch Road,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,22.6
252011,Birch Road,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
252011,Birch Road,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
252011,Birch Road,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
252011,Birch Road,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
252011,Birch Road,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
252011,Birch Road,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
252011,Birch Road,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
252011,Birch Road,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
252011,Birch Road,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
252011,Birch Road,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.08
252011,Birch Road,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.37
252011,Birch Road,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.2
252011,Birch Road,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
252011,Birch Road,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
252011,Birch Road,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
252011,Birch Road,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
252011,Birch Road,2023-06-07T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-07T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-07T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-07T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-07T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-07T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
252011,Birch Road,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
252011,Birch Road,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
252011,Birch Road,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
252011,Birch Road,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
252011,Birch Road,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
252011,Birch Road,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
252011,Birch Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
252011,Birch Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
252011,Birch Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.46
252011,Birch Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
252011,Birch Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
252011,Birch Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
252011,Birch Road,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
252011,Birch Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
252011,Birch Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
252011,Birch Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
252011,Birch Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.59
252011,Birch Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
252011,Birch Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
252011,Birch Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
252011,Birch Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.2
252011,Birch Road,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
252011,Birch Road,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,22.6
252011,Birch Road,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252011,Birch Road,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
252011,Birch Road,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
252011,Birch Road,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
252011,Birch Road,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
252011,Birch Road,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
252011,Birch Road,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
252011,Birch Road,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
252011,Birch Road,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.07
252011,Birch Road,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.43
252011,Birch Road,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.93
252011,Birch Road,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
252011,Birch Road,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
252011,Birch Road,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
252011,Birch Road,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
252011,Birch Road,2023-06-07T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-07T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-07T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-07T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-07T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-07T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
252011,Birch Road,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
252011,Birch Road,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
252011,Birch Road,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
252011,Birch Road,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
252011,Birch Road,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
252011,Birch Road,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
252011,Birch Road,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
252011,Birch Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
252011,Birch Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
252011,Birch Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
252011,Birch Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
252011,Birch Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
252011,Birch Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
252011,Birch Road,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
252011,Birch Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
252011,Birch Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
252011,Birch Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
252011,Birch Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
252011,Birch Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.58
252011,Birch Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
252011,Birch Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
252011,Birch Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
252011,Birch Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.6
252011,Birch Road,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
252011,Birch Road,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,22.6
252011,Birch Road,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
252011,Birch Road,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
252011,Birch Road,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
252011,Birch Road,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
252011,Birch Road,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
252011,Birch Road,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
252011,Birch Road,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
252011,Birch Road,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
252011,Birch Road,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.03
252011,Birch Road,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.41
252011,Birch Road,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.91
252011,Birch Road,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
252011,Birch Road,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
252011,Birch Road,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
252011,Birch Road,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
252011,Birch Road,2023-06-07T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-07T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-07T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-07T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-07T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
252011,Birch Road,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
252011,Birch Road,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
252011,Birch Road,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
252011,Birch Road,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
252011,Birch Road,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
252011,Birch Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
252011,Birch Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
252011,Birch Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
252011,Birch Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
252011,Birch Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
252011,Birch Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
252011,Birch Road,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
252011,Birch Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.4
252011,Birch Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.52
252011,Birch Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
252011,Birch Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
252011,Birch Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.22
252011,Birch Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
252011,Birch Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
252011,Birch Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
252011,Birch Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.7
252011,Birch Road,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
252011,Birch Road,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,22.6
252011,Birch Road,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
252011,Birch Road,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
252011,Birch Road,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
252011,Birch Road,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
252011,Birch Road,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
252011,Birch Road,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
252011,Birch Road,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
252011,Birch Road,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
252011,Birch Road,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
252011,Birch Road,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.88
252011,Birch Road,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.5
252011,Birch Road,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.57
252011,Birch Road,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
252011,Birch Road,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
252011,Birch Road,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
252011,Birch Road,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
252011,Birch Road,2023-06-07T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-07T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-07T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-07T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-07T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-07T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
252011,Birch Road,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
252011,Birch Road,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
252011,Birch Road,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
252011,Birch Road,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
252011,Birch Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
252011,Birch Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
252011,Birch Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
252011,Birch Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
252011,Birch Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
252011,Birch Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
252011,Birch Road,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
252011,Birch Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
252011,Birch Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
252011,Birch Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
252011,Birch Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.57
252011,Birch Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
252011,Birch Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
252011,Birch Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
252011,Birch Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.6
252011,Birch Road,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
252011,Birch Road,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,22.5
252011,Birch Road,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
252011,Birch Road,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
252011,Birch Road,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
252011,Birch Road,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
252011,Birch Road,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
252011,Birch Road,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
252011,Birch Road,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
252011,Birch Road,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
252011,Birch Road,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.92
252011,Birch Road,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.88
252011,Birch Road,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.77
252011,Birch Road,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
252011,Birch Road,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
252011,Birch Road,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
252011,Birch Road,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
252011,Birch Road,2023-06-07T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-07T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-07T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-07T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-07T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-07T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
252011,Birch Road,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
252011,Birch Road,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
252011,Birch Road,2023-06-07T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
252011,Birch Road,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
252011,Birch Road,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
252011,Birch Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
252011,Birch Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
252011,Birch Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
252011,Birch Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
252011,Birch Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
252011,Birch Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
252011,Birch Road,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
252011,Birch Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
252011,Birch Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
252011,Birch Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.17
252011,Birch Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.29
252011,Birch Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
252011,Birch Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
252011,Birch Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
252011,Birch Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.9
252011,Birch Road,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
252011,Birch Road,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,22.5
252011,Birch Road,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
252011,Birch Road,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
252011,Birch Road,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
252011,Birch Road,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
252011,Birch Road,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252011,Birch Road,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
252011,Birch Road,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
252011,Birch Road,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
252011,Birch Road,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
252011,Birch Road,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.81
252011,Birch Road,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.85
252011,Birch Road,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.61
252011,Birch Road,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
252011,Birch Road,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
252011,Birch Road,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
252011,Birch Road,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
252011,Birch Road,2023-06-07T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-07T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-07T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-07T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-07T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
252011,Birch Road,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
252011,Birch Road,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
252011,Birch Road,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
252011,Birch Road,2023-06-07T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
252011,Birch Road,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
252011,Birch Road,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
252011,Birch Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
252011,Birch Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
252011,Birch Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
252011,Birch Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
252011,Birch Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
252011,Birch Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
252011,Birch Road,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
252011,Birch Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
252011,Birch Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
252011,Birch Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
252011,Birch Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.01
252011,Birch Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.26
252011,Birch Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
252011,Birch Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
252011,Birch Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.7
252011,Birch Road,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
252011,Birch Road,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,22.5
252011,Birch Road,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
252011,Birch Road,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
252011,Birch Road,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
252011,Birch Road,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
252011,Birch Road,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
252011,Birch Road,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
252011,Birch Road,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
252011,Birch Road,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
252011,Birch Road,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.67
252011,Birch Road,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.86
252011,Birch Road,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.43
252011,Birch Road,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
252011,Birch Road,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
252011,Birch Road,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
252011,Birch Road,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
252011,Birch Road,2023-06-07T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-07T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-07T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-07T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-07T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
252011,Birch Road,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
252011,Birch Road,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
252011,Birch Road,2023-06-07T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
252011,Birch Road,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
252011,Birch Road,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
252011,Birch Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
252011,Birch Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
252011,Birch Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
252011,Birch Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
