Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
252011,Birch Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
252011,Birch Road,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
252011,Birch Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.67
252011,Birch Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
252011,Birch Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
252011,Birch Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
252011,Birch Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.44
252011,Birch Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
252011,Birch Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
252011,Birch Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
252011,Birch Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
252011,Birch Road,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
252011,Birch Road,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,22.6
252011,Birch Road,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252011,Birch Road,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
252011,Birch Road,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
252011,Birch Road,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
252011,Birch Road,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
252011,Birch Road,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
252011,Birch Road,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
252011,Birch Road,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
252011,Birch Road,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.6
252011,Birch Road,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.34
252011,Birch Road,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.28
252011,Birch Road,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
252011,Birch Road,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
252011,Birch Road,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
252011,Birch Road,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
252011,Birch Road,2023-06-07T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-07T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-07T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-07T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-07T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
252011,Birch Road,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
252011,Birch Road,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
252011,Birch Road,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
252011,Birch Road,2023-06-07T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
252011,Birch Road,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
252011,Birch Road,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
252011,Birch Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
252011,Birch Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
252011,Birch Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
252011,Birch Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
252011,Birch Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
252011,Birch Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
252011,Birch Road,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
252011,Birch Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.08
252011,Birch Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
252011,Birch Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
252011,Birch Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
252011,Birch Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.53
252011,Birch Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.05
252011,Birch Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
252011,Birch Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
252011,Birch Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
252011,Birch Road,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
252011,Birch Road,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,22.6
252011,Birch Road,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
252011,Birch Road,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
252011,Birch Road,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
252011,Birch Road,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
252011,Birch Road,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
252011,Birch Road,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
252011,Birch Road,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.33
252011,Birch Road,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.3
252011,Birch Road,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.63
252011,Birch Road,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
252011,Birch Road,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
252011,Birch Road,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
252011,Birch Road,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
252011,Birch Road,2023-06-07T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-07T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-07T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-07T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
252011,Birch Road,2023-06-07T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.19
252011,Birch Road,2023-06-07T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-07T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
252011,Birch Road,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
252011,Birch Road,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
252011,Birch Road,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
252011,Birch Road,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
252011,Birch Road,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
252011,Birch Road,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
252011,Birch Road,2023-06-07T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
252011,Birch Road,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
252011,Birch Road,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
252011,Birch Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
252011,Birch Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.78
252011,Birch Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
252011,Birch Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
252011,Birch Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
252011,Birch Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
252011,Birch Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
252011,Birch Road,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
252011,Birch Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
252011,Birch Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.39
252011,Birch Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
252011,Birch Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.2
252011,Birch Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.48
252011,Birch Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.78
252011,Birch Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
252011,Birch Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
252011,Birch Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.0
252011,Birch Road,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
252011,Birch Road,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,22.6
252011,Birch Road,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
252011,Birch Road,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252011,Birch Road,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
252011,Birch Road,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252011,Birch Road,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
252011,Birch Road,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
252011,Birch Road,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
252011,Birch Road,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.51
252011,Birch Road,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.44
252011,Birch Road,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.85
252011,Birch Road,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
252011,Birch Road,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
252011,Birch Road,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
252011,Birch Road,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
252011,Birch Road,2023-06-07T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-07T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-07T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-07T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-07T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-07T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
252011,Birch Road,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
252011,Birch Road,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
252011,Birch Road,2023-06-07T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
252011,Birch Road,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
252011,Birch Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
252011,Birch Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
252011,Birch Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
252011,Birch Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
252011,Birch Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
252011,Birch Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
252011,Birch Road,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
252011,Birch Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.63
252011,Birch Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.88
252011,Birch Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.57
252011,Birch Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
252011,Birch Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
252011,Birch Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.5
252011,Birch Road,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
252011,Birch Road,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,22.7
252011,Birch Road,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252011,Birch Road,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
252011,Birch Road,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252011,Birch Road,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
252011,Birch Road,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
252011,Birch Road,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
252011,Birch Road,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
252011,Birch Road,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.34
252011,Birch Road,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.59
252011,Birch Road,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.96
252011,Birch Road,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
252011,Birch Road,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
252011,Birch Road,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
252011,Birch Road,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
252011,Birch Road,2023-06-07T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-07T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-07T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-07T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-07T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
252011,Birch Road,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
252011,Birch Road,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
252011,Birch Road,2023-06-07T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
252011,Birch Road,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
252011,Birch Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
252011,Birch Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
252011,Birch Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
252011,Birch Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
252011,Birch Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
252011,Birch Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
252011,Birch Road,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
252011,Birch Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
252011,Birch Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.19
252011,Birch Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.2
252011,Birch Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.49
252011,Birch Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
252011,Birch Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
252011,Birch Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.6
252011,Birch Road,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
252011,Birch Road,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,22.8
252011,Birch Road,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
252011,Birch Road,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
252011,Birch Road,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252011,Birch Road,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
252011,Birch Road,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
252011,Birch Road,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
252011,Birch Road,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
252011,Birch Road,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
252011,Birch Road,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.11
252011,Birch Road,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.47
252011,Birch Road,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.6
252011,Birch Road,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
252011,Birch Road,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
252011,Birch Road,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
252011,Birch Road,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
252011,Birch Road,2023-06-07T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-07T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-07T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-07T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-07T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
252011,Birch Road,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
252011,Birch Road,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
252011,Birch Road,2023-06-07T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
252011,Birch Road,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
252011,Birch Road,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
252011,Birch Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
252011,Birch Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
252011,Birch Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
252011,Birch Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
252011,Birch Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
252011,Birch Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
252011,Birch Road,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
252011,Birch Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
252011,Birch Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.17
252011,Birch Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.72
252011,Birch Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.06
252011,Birch Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
252011,Birch Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
252011,Birch Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.5
252011,Birch Road,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
252011,Birch Road,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,22.8
252011,Birch Road,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
252011,Birch Road,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
252011,Birch Road,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
252011,Birch Road,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
252011,Birch Road,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
252011,Birch Road,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
252011,Birch Road,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
252011,Birch Road,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.03
252011,Birch Road,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.47
252011,Birch Road,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.22
252011,Birch Road,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
252011,Birch Road,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
252011,Birch Road,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
252011,Birch Road,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
252011,Birch Road,2023-06-07T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-07T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-07T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-07T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-07T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
252011,Birch Road,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
252011,Birch Road,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
252011,Birch Road,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
252011,Birch Road,2023-06-07T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
252011,Birch Road,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
252011,Birch Road,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
252011,Birch Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
252011,Birch Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
252011,Birch Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
252011,Birch Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
252011,Birch Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
252011,Birch Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
252011,Birch Road,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
252011,Birch Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
252011,Birch Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.23
252011,Birch Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.8
252011,Birch Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.24
252011,Birch Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
252011,Birch Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
252011,Birch Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.8
252011,Birch Road,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
252011,Birch Road,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,22.9
252011,Birch Road,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
252011,Birch Road,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
252011,Birch Road,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
252011,Birch Road,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
252011,Birch Road,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
252011,Birch Road,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
252011,Birch Road,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
252011,Birch Road,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
252011,Birch Road,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.66
252011,Birch Road,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.59
252011,Birch Road,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.18
252011,Birch Road,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
252011,Birch Road,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
252011,Birch Road,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
252011,Birch Road,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
252011,Birch Road,2023-06-07T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-07T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-07T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-07T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-07T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-07T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
252011,Birch Road,2023-06-07T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
252011,Birch Road,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
252011,Birch Road,2023-06-07T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
252011,Birch Road,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
252011,Birch Road,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
252011,Birch Road,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
252011,Birch Road,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
252011,Birch Road,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
252011,Birch Road,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
252011,Birch Road,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
252011,Birch Road,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
252011,Birch Road,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
252011,Birch Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.64
252011,Birch Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.32
252011,Birch Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
252011,Birch Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.42
252011,Birch Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.28
252011,Birch Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.71
252011,Birch Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
252011,Birch Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
252011,Birch Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.0
252011,Birch Road,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
252011,Birch Road,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,23.0
252011,Birch Road,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
252011,Birch Road,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252011,Birch Road,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
252011,Birch Road,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252011,Birch Road,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
252011,Birch Road,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
252011,Birch Road,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
252011,Birch Road,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
252011,Birch Road,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.71
252011,Birch Road,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.3
252011,Birch Road,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.88
252011,Birch Road,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
252011,Birch Road,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
252011,Birch Road,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
252011,Birch Road,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
252011,Birch Road,2023-06-07T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-07T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-07T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-07T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-07T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-07T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-07T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
252011,Birch Road,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
252011,Birch Road,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
252011,Birch Road,2023-06-07T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.4
252011,Birch Road,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
252011,Birch Road,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
252011,Birch Road,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
252011,Birch Road,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
252011,Birch Road,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
252011,Birch Road,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
252011,Birch Road,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
252011,Birch Road,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
252011,Birch Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
252011,Birch Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
252011,Birch Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.3
252011,Birch Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.0
252011,Birch Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.02
252011,Birch Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
252011,Birch Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
252011,Birch Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.6
252011,Birch Road,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
252011,Birch Road,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,23.1
252011,Birch Road,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
252011,Birch Road,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
252011,Birch Road,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252011,Birch Road,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
252011,Birch Road,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252011,Birch Road,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
252011,Birch Road,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
252011,Birch Road,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.62
252011,Birch Road,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.6
252011,Birch Road,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.08
252011,Birch Road,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
252011,Birch Road,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
252011,Birch Road,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
252011,Birch Road,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
252011,Birch Road,2023-06-07T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-07T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-07T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-07T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-07T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-07T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
252011,Birch Road,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
252011,Birch Road,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
252011,Birch Road,2023-06-07T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
252011,Birch Road,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
252011,Birch Road,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
252011,Birch Road,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
252011,Birch Road,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
252011,Birch Road,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
252011,Birch Road,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
252011,Birch Road,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
252011,Birch Road,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
252011,Birch Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
252011,Birch Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.75
252011,Birch Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
252011,Birch Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.76
252011,Birch Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.64
252011,Birch Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.64
252011,Birch Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
252011,Birch Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
252011,Birch Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.0
252011,Birch Road,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
252011,Birch Road,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,23.2
252011,Birch Road,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
252011,Birch Road,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
252011,Birch Road,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
252011,Birch Road,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
252011,Birch Road,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
252011,Birch Road,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
252011,Birch Road,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
252011,Birch Road,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
252011,Birch Road,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
252011,Birch Road,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.47
252011,Birch Road,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.07
252011,Birch Road,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.44
252011,Birch Road,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
252011,Birch Road,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
252011,Birch Road,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
252011,Birch Road,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
252011,Birch Road,2023-06-07T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-07T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-07T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-07T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-07T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-07T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
252011,Birch Road,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
252011,Birch Road,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
252011,Birch Road,2023-06-07T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
252011,Birch Road,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
252011,Birch Road,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
252011,Birch Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
252011,Birch Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
252011,Birch Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
252011,Birch Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
