Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
252011,Birch Road,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
252011,Birch Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
252011,Birch Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
252011,Birch Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
252011,Birch Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
252011,Birch Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
252011,Birch Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
252011,Birch Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
252011,Birch Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
252011,Birch Road,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
252011,Birch Road,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,23.3
252011,Birch Road,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
252011,Birch Road,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
252011,Birch Road,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252011,Birch Road,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
252011,Birch Road,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252011,Birch Road,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
252011,Birch Road,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
252011,Birch Road,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.68
252011,Birch Road,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.39
252011,Birch Road,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.75
252011,Birch Road,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
252011,Birch Road,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
252011,Birch Road,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
252011,Birch Road,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
252011,Birch Road,2023-06-07T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-07T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-07T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-07T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-07T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-07T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
252011,Birch Road,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
252011,Birch Road,2023-06-07T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
252011,Birch Road,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
252011,Birch Road,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
252011,Birch Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
252011,Birch Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
252011,Birch Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
252011,Birch Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
252011,Birch Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
252011,Birch Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
252011,Birch Road,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
252011,Birch Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
252011,Birch Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
252011,Birch Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
252011,Birch Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
252011,Birch Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
252011,Birch Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
252011,Birch Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
252011,Birch Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
252011,Birch Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
252011,Birch Road,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
252011,Birch Road,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,23.4
252011,Birch Road,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252011,Birch Road,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
252011,Birch Road,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252011,Birch Road,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
252011,Birch Road,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252011,Birch Road,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
252011,Birch Road,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
252011,Birch Road,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
252011,Birch Road,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.64
252011,Birch Road,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.76
252011,Birch Road,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.67
252011,Birch Road,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
252011,Birch Road,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
252011,Birch Road,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
252011,Birch Road,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
252011,Birch Road,2023-06-07T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-07T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-07T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-07T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-07T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-07T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
252011,Birch Road,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
252011,Birch Road,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
252011,Birch Road,2023-06-07T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
252011,Birch Road,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
252011,Birch Road,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
252011,Birch Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
252011,Birch Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
252011,Birch Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
252011,Birch Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
252011,Birch Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
252011,Birch Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
252011,Birch Road,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
252011,Birch Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
252011,Birch Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
252011,Birch Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.81
252011,Birch Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.98
252011,Birch Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
252011,Birch Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
252011,Birch Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
252011,Birch Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
252011,Birch Road,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
252011,Birch Road,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,23.6
252011,Birch Road,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252011,Birch Road,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
252011,Birch Road,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252011,Birch Road,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
252011,Birch Road,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
252011,Birch Road,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
252011,Birch Road,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
252011,Birch Road,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
252011,Birch Road,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.03
252011,Birch Road,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.74
252011,Birch Road,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.17
252011,Birch Road,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
252011,Birch Road,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
252011,Birch Road,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
252011,Birch Road,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
252011,Birch Road,2023-06-07T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-07T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-07T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-07T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
252011,Birch Road,2023-06-07T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
252011,Birch Road,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
252011,Birch Road,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
252011,Birch Road,2023-06-07T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
252011,Birch Road,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
252011,Birch Road,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
252011,Birch Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
252011,Birch Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
252011,Birch Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
252011,Birch Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
252011,Birch Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
252011,Birch Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
252011,Birch Road,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
252011,Birch Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
252011,Birch Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.96
252011,Birch Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.78
252011,Birch Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.43
252011,Birch Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
252011,Birch Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
252011,Birch Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
252011,Birch Road,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
252011,Birch Road,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,23.7
252011,Birch Road,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
252011,Birch Road,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252011,Birch Road,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
252011,Birch Road,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
252011,Birch Road,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
252011,Birch Road,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
252011,Birch Road,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.58
252011,Birch Road,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.54
252011,Birch Road,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.23
252011,Birch Road,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
252011,Birch Road,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
252011,Birch Road,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
252011,Birch Road,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
252011,Birch Road,2023-06-07T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-07T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-07T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-07T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
252011,Birch Road,2023-06-07T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
252011,Birch Road,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
252011,Birch Road,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
252011,Birch Road,2023-06-07T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
252011,Birch Road,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
252011,Birch Road,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
252011,Birch Road,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
252011,Birch Road,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
252011,Birch Road,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
252011,Birch Road,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
252011,Birch Road,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
252011,Birch Road,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
252011,Birch Road,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
252011,Birch Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
252011,Birch Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
252011,Birch Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.25
252011,Birch Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.43
252011,Birch Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
252011,Birch Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
252011,Birch Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
252011,Birch Road,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
252011,Birch Road,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,23.8
252011,Birch Road,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252011,Birch Road,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
252011,Birch Road,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
252011,Birch Road,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
252011,Birch Road,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
252011,Birch Road,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
252011,Birch Road,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
252011,Birch Road,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
252011,Birch Road,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.8
252011,Birch Road,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.8
252011,Birch Road,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.29
252011,Birch Road,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
252011,Birch Road,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
252011,Birch Road,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
252011,Birch Road,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
252011,Birch Road,2023-06-07T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-07T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-07T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-07T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-07T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
252011,Birch Road,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
252011,Birch Road,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
252011,Birch Road,2023-06-07T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
252011,Birch Road,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
252011,Birch Road,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
252011,Birch Road,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
252011,Birch Road,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
252011,Birch Road,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
252011,Birch Road,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
252011,Birch Road,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
252011,Birch Road,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
252011,Birch Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
252011,Birch Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
252011,Birch Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
252011,Birch Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
252011,Birch Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.31
252011,Birch Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.22
252011,Birch Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
252011,Birch Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
252011,Birch Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
252011,Birch Road,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
252011,Birch Road,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,23.9
252011,Birch Road,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252011,Birch Road,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
252011,Birch Road,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252011,Birch Road,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
252011,Birch Road,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
252011,Birch Road,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
252011,Birch Road,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
252011,Birch Road,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
252011,Birch Road,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.88
252011,Birch Road,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.69
252011,Birch Road,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.66
252011,Birch Road,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
252011,Birch Road,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
252011,Birch Road,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
252011,Birch Road,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
252011,Birch Road,2023-06-07T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-07T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-07T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-07T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-07T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-07T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.18
252011,Birch Road,2023-06-07T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-07T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
252011,Birch Road,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
252011,Birch Road,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
252011,Birch Road,2023-06-07T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
252011,Birch Road,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
252011,Birch Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
252011,Birch Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
252011,Birch Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
252011,Birch Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
252011,Birch Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
252011,Birch Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
252011,Birch Road,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
252011,Birch Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
252011,Birch Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
252011,Birch Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
252011,Birch Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.41
252011,Birch Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.86
252011,Birch Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
252011,Birch Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
252011,Birch Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
252011,Birch Road,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
252011,Birch Road,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,24.0
252011,Birch Road,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252011,Birch Road,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
252011,Birch Road,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252011,Birch Road,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
252011,Birch Road,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
252011,Birch Road,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
252011,Birch Road,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
252011,Birch Road,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
252011,Birch Road,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
252011,Birch Road,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.47
252011,Birch Road,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.96
252011,Birch Road,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.53
252011,Birch Road,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
252011,Birch Road,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
252011,Birch Road,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
252011,Birch Road,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
252011,Birch Road,2023-06-07T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-07T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-07T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-07T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252011,Birch Road,2023-06-07T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-07T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.19
252011,Birch Road,2023-06-07T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-07T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
252011,Birch Road,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
252011,Birch Road,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
252011,Birch Road,2023-06-07T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
252011,Birch Road,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
252011,Birch Road,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
252011,Birch Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
252011,Birch Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
252011,Birch Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
252011,Birch Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
252011,Birch Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
252011,Birch Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
252011,Birch Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
252011,Birch Road,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
252011,Birch Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
252011,Birch Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
252011,Birch Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.85
252011,Birch Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.34
252011,Birch Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
252011,Birch Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
252011,Birch Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
252011,Birch Road,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.1
252011,Birch Road,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,24.1
252011,Birch Road,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252011,Birch Road,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
252011,Birch Road,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
252011,Birch Road,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
252011,Birch Road,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
252011,Birch Road,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
252011,Birch Road,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
252011,Birch Road,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.09
252011,Birch Road,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.43
252011,Birch Road,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.79
252011,Birch Road,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
252011,Birch Road,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
252011,Birch Road,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
252011,Birch Road,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
252011,Birch Road,2023-06-07T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-07T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-07T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-07T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252011,Birch Road,2023-06-07T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-07T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.19
252011,Birch Road,2023-06-07T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-07T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
252011,Birch Road,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
252011,Birch Road,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
252011,Birch Road,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
252011,Birch Road,2023-06-07T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
252011,Birch Road,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.5
252011,Birch Road,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
252011,Birch Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
252011,Birch Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
252011,Birch Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
252011,Birch Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
252011,Birch Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
252011,Birch Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
252011,Birch Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
252011,Birch Road,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
252011,Birch Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
252011,Birch Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
252011,Birch Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
252011,Birch Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.14
252011,Birch Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.43
252011,Birch Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
252011,Birch Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
252011,Birch Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.7
252011,Birch Road,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.6
252011,Birch Road,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,24.2
252011,Birch Road,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
252011,Birch Road,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
252011,Birch Road,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
252011,Birch Road,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252011,Birch Road,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
252011,Birch Road,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
252011,Birch Road,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
252011,Birch Road,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.6
252011,Birch Road,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.61
252011,Birch Road,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.92
252011,Birch Road,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
252011,Birch Road,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
252011,Birch Road,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
252011,Birch Road,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
252011,Birch Road,2023-06-07T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-07T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-07T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-07T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-07T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-07T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
252011,Birch Road,2023-06-07T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-07T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
252011,Birch Road,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
252011,Birch Road,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
252011,Birch Road,2023-06-07T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
252011,Birch Road,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
252011,Birch Road,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
252011,Birch Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
252011,Birch Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
252011,Birch Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
252011,Birch Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
252011,Birch Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
252011,Birch Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
252011,Birch Road,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
252011,Birch Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
252011,Birch Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
252011,Birch Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.17
252011,Birch Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.26
252011,Birch Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.26
252011,Birch Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
252011,Birch Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
252011,Birch Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
252011,Birch Road,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.0
252011,Birch Road,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,24.3
252011,Birch Road,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
252011,Birch Road,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
252011,Birch Road,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252011,Birch Road,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
252011,Birch Road,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252011,Birch Road,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
252011,Birch Road,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
252011,Birch Road,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
252011,Birch Road,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.22
252011,Birch Road,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.56
252011,Birch Road,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.04
252011,Birch Road,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
252011,Birch Road,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
252011,Birch Road,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
252011,Birch Road,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
252011,Birch Road,2023-06-07T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-07T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-07T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-07T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-07T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-07T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-07T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
252011,Birch Road,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
252011,Birch Road,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
252011,Birch Road,2023-06-07T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
252011,Birch Road,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
252011,Birch Road,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
252011,Birch Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
252011,Birch Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
252011,Birch Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
252011,Birch Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
252011,Birch Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
