Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
252011,Birch Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
252011,Birch Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
252011,Birch Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
252011,Birch Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.01
252011,Birch Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.33
252011,Birch Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.52
252011,Birch Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
252011,Birch Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
252011,Birch Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
252011,Birch Road,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.1
252011,Birch Road,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,24.4
252011,Birch Road,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
252011,Birch Road,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
252011,Birch Road,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
252011,Birch Road,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
252011,Birch Road,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
252011,Birch Road,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
252011,Birch Road,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
252011,Birch Road,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
252011,Birch Road,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.2
252011,Birch Road,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.46
252011,Birch Road,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.44
252011,Birch Road,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
252011,Birch Road,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
252011,Birch Road,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
252011,Birch Road,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
252011,Birch Road,2023-06-07T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-07T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-07T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-07T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-07T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
252011,Birch Road,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
252011,Birch Road,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
252011,Birch Road,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
252011,Birch Road,2023-06-07T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
252011,Birch Road,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
252011,Birch Road,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
252011,Birch Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
252011,Birch Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
252011,Birch Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
252011,Birch Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
252011,Birch Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
252011,Birch Road,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
252011,Birch Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.52
252011,Birch Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
252011,Birch Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.86
252011,Birch Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.84
252011,Birch Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
252011,Birch Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
252011,Birch Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
252011,Birch Road,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.4
252011,Birch Road,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,24.5
252011,Birch Road,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252011,Birch Road,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
252011,Birch Road,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252011,Birch Road,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
252011,Birch Road,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
252011,Birch Road,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
252011,Birch Road,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
252011,Birch Road,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
252011,Birch Road,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
252011,Birch Road,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.13
252011,Birch Road,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.08
252011,Birch Road,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.53
252011,Birch Road,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
252011,Birch Road,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
252011,Birch Road,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
252011,Birch Road,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
252011,Birch Road,2023-06-07T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-07T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-07T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-07T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-07T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-07T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
252011,Birch Road,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
252011,Birch Road,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
252011,Birch Road,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
252011,Birch Road,2023-06-07T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
252011,Birch Road,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
252011,Birch Road,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.7
252011,Birch Road,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
252011,Birch Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
252011,Birch Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
252011,Birch Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
252011,Birch Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
252011,Birch Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
252011,Birch Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
252011,Birch Road,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
252011,Birch Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.35
252011,Birch Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
252011,Birch Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
252011,Birch Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.51
252011,Birch Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.36
252011,Birch Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
252011,Birch Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
252011,Birch Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.5
252011,Birch Road,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.5
252011,Birch Road,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,24.7
252011,Birch Road,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252011,Birch Road,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
252011,Birch Road,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252011,Birch Road,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
252011,Birch Road,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
252011,Birch Road,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
252011,Birch Road,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
252011,Birch Road,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.39
252011,Birch Road,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.79
252011,Birch Road,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.33
252011,Birch Road,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
252011,Birch Road,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
252011,Birch Road,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
252011,Birch Road,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
252011,Birch Road,2023-06-07T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-07T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-07T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-07T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-07T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-07T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
252011,Birch Road,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
252011,Birch Road,2023-06-07T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
252011,Birch Road,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
252011,Birch Road,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
252011,Birch Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
252011,Birch Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
252011,Birch Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
252011,Birch Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
252011,Birch Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
252011,Birch Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
252011,Birch Road,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
252011,Birch Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
252011,Birch Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
252011,Birch Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
252011,Birch Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
252011,Birch Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.1
252011,Birch Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.25
252011,Birch Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
252011,Birch Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
252011,Birch Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
252011,Birch Road,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
252011,Birch Road,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,24.8
252011,Birch Road,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252011,Birch Road,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
252011,Birch Road,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252011,Birch Road,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
252011,Birch Road,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
252011,Birch Road,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
252011,Birch Road,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
252011,Birch Road,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
252011,Birch Road,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.06
252011,Birch Road,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.49
252011,Birch Road,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.73
252011,Birch Road,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
252011,Birch Road,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
252011,Birch Road,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
252011,Birch Road,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
252011,Birch Road,2023-06-07T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-07T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-07T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-07T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-07T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-07T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
252011,Birch Road,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
252011,Birch Road,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
252011,Birch Road,2023-06-07T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
252011,Birch Road,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
252011,Birch Road,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
252011,Birch Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
252011,Birch Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
252011,Birch Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
252011,Birch Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
252011,Birch Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
252011,Birch Road,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
252011,Birch Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
252011,Birch Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
252011,Birch Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.01
252011,Birch Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.34
252011,Birch Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
252011,Birch Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
252011,Birch Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
252011,Birch Road,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.9
252011,Birch Road,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,24.9
252011,Birch Road,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
252011,Birch Road,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
252011,Birch Road,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252011,Birch Road,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
252011,Birch Road,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
252011,Birch Road,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
252011,Birch Road,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
252011,Birch Road,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
252011,Birch Road,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.42
252011,Birch Road,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.52
252011,Birch Road,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.6
252011,Birch Road,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
252011,Birch Road,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
252011,Birch Road,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
252011,Birch Road,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
252011,Birch Road,2023-06-07T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-07T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-07T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-07T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-07T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-07T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-07T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
252011,Birch Road,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
252011,Birch Road,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
252011,Birch Road,2023-06-07T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
252011,Birch Road,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
252011,Birch Road,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
252011,Birch Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
252011,Birch Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
252011,Birch Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
252011,Birch Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
252011,Birch Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
252011,Birch Road,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
252011,Birch Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
252011,Birch Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
252011,Birch Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.71
252011,Birch Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.88
252011,Birch Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
252011,Birch Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
252011,Birch Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
252011,Birch Road,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.7
252011,Birch Road,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,25.0
252011,Birch Road,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252011,Birch Road,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
252011,Birch Road,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
252011,Birch Road,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
252011,Birch Road,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
252011,Birch Road,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
252011,Birch Road,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
252011,Birch Road,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
252011,Birch Road,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.25
252011,Birch Road,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.09
252011,Birch Road,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.8
252011,Birch Road,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
252011,Birch Road,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
252011,Birch Road,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
252011,Birch Road,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
252011,Birch Road,2023-06-07T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-07T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-07T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-07T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-07T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-07T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
252011,Birch Road,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
252011,Birch Road,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
252011,Birch Road,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
252011,Birch Road,2023-06-07T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
252011,Birch Road,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
252011,Birch Road,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
252011,Birch Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
252011,Birch Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
252011,Birch Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
252011,Birch Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
252011,Birch Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
252011,Birch Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
252011,Birch Road,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
252011,Birch Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
252011,Birch Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
252011,Birch Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
252011,Birch Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.55
252011,Birch Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.39
252011,Birch Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
252011,Birch Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
252011,Birch Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
252011,Birch Road,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.8
252011,Birch Road,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,25.1
252011,Birch Road,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252011,Birch Road,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
252011,Birch Road,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
252011,Birch Road,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
252011,Birch Road,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
252011,Birch Road,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
252011,Birch Road,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
252011,Birch Road,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
252011,Birch Road,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.98
252011,Birch Road,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.8
252011,Birch Road,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.26
252011,Birch Road,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
252011,Birch Road,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
252011,Birch Road,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
252011,Birch Road,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
252011,Birch Road,2023-06-07T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-07T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-07T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-07T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-07T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-07T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
252011,Birch Road,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
252011,Birch Road,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
252011,Birch Road,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
252011,Birch Road,2023-06-07T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
252011,Birch Road,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
252011,Birch Road,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
252011,Birch Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
252011,Birch Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
252011,Birch Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
252011,Birch Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
252011,Birch Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
252011,Birch Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
252011,Birch Road,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
252011,Birch Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
252011,Birch Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
252011,Birch Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
252011,Birch Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.12
252011,Birch Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.09
252011,Birch Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.81
252011,Birch Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
252011,Birch Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
252011,Birch Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.5
252011,Birch Road,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.4
252011,Birch Road,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,25.2
252011,Birch Road,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
252011,Birch Road,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
252011,Birch Road,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252011,Birch Road,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
252011,Birch Road,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
252011,Birch Road,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
252011,Birch Road,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
252011,Birch Road,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
252011,Birch Road,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
252011,Birch Road,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.62
252011,Birch Road,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.17
252011,Birch Road,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.23
252011,Birch Road,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
252011,Birch Road,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
252011,Birch Road,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
252011,Birch Road,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
252011,Birch Road,2023-06-07T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-07T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-07T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-07T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-07T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
252011,Birch Road,2023-06-07T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
252011,Birch Road,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
252011,Birch Road,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
252011,Birch Road,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
252011,Birch Road,2023-06-07T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
252011,Birch Road,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
252011,Birch Road,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.5
252011,Birch Road,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
252011,Birch Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
252011,Birch Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
252011,Birch Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
252011,Birch Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
252011,Birch Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
252011,Birch Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
252011,Birch Road,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
252011,Birch Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
252011,Birch Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.36
252011,Birch Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.55
252011,Birch Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.79
252011,Birch Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.6
252011,Birch Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
252011,Birch Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
252011,Birch Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.3
252011,Birch Road,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.5
252011,Birch Road,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,25.4
252011,Birch Road,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
252011,Birch Road,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
252011,Birch Road,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252011,Birch Road,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
252011,Birch Road,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
252011,Birch Road,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
252011,Birch Road,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
252011,Birch Road,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.05
252011,Birch Road,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.96
252011,Birch Road,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.03
252011,Birch Road,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
252011,Birch Road,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
252011,Birch Road,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
252011,Birch Road,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
252011,Birch Road,2023-06-07T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-07T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-07T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-07T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
252011,Birch Road,2023-06-07T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-07T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
252011,Birch Road,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
252011,Birch Road,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
252011,Birch Road,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
252011,Birch Road,2023-06-07T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
252011,Birch Road,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
252011,Birch Road,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
252011,Birch Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
252011,Birch Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
252011,Birch Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
252011,Birch Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
252011,Birch Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
252011,Birch Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
252011,Birch Road,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
252011,Birch Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
252011,Birch Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
252011,Birch Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
252011,Birch Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.46
252011,Birch Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.86
252011,Birch Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.81
252011,Birch Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
252011,Birch Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
252011,Birch Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.8
252011,Birch Road,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.9
252011,Birch Road,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,25.5
252011,Birch Road,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
252011,Birch Road,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
252011,Birch Road,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
252011,Birch Road,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
252011,Birch Road,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
252011,Birch Road,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
252011,Birch Road,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
252011,Birch Road,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
252011,Birch Road,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
252011,Birch Road,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.93
252011,Birch Road,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.13
252011,Birch Road,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.16
252011,Birch Road,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
252011,Birch Road,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
252011,Birch Road,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
252011,Birch Road,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
252011,Birch Road,2023-06-07T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-07T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-07T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-07T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-07T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-07T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-07T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-07T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-07T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
252011,Birch Road,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
252011,Birch Road,2023-06-07T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
252011,Birch Road,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
252011,Birch Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
252011,Birch Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
252011,Birch Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
252011,Birch Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
252011,Birch Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
252011,Birch Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
252011,Birch Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
252011,Birch Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
252011,Birch Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
252011,Birch Road,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
