Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
252011,Birch Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.64
252011,Birch Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.04
252011,Birch Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.18
252011,Birch Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
252011,Birch Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
252011,Birch Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.1
252011,Birch Road,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
252011,Birch Road,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,30.5
252011,Birch Road,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252011,Birch Road,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
252011,Birch Road,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
252011,Birch Road,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
252011,Birch Road,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
252011,Birch Road,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
252011,Birch Road,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
252011,Birch Road,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.65
252011,Birch Road,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.42
252011,Birch Road,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.31
252011,Birch Road,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
252011,Birch Road,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
252011,Birch Road,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
252011,Birch Road,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
252011,Birch Road,2023-06-08T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-08T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-08T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-08T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
252011,Birch Road,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.31
252011,Birch Road,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
252011,Birch Road,2023-06-08T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.3
252011,Birch Road,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.8
252011,Birch Road,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
252011,Birch Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
252011,Birch Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
252011,Birch Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
252011,Birch Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
252011,Birch Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
252011,Birch Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
252011,Birch Road,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
252011,Birch Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
252011,Birch Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
252011,Birch Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.88
252011,Birch Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.24
252011,Birch Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.56
252011,Birch Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
252011,Birch Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
252011,Birch Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.4
252011,Birch Road,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
252011,Birch Road,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,30.6
252011,Birch Road,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252011,Birch Road,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
252011,Birch Road,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252011,Birch Road,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
252011,Birch Road,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252011,Birch Road,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
252011,Birch Road,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
252011,Birch Road,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.89
252011,Birch Road,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.75
252011,Birch Road,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.07
252011,Birch Road,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
252011,Birch Road,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
252011,Birch Road,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
252011,Birch Road,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
252011,Birch Road,2023-06-08T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-08T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-08T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-08T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
252011,Birch Road,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
252011,Birch Road,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
252011,Birch Road,2023-06-08T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
252011,Birch Road,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
252011,Birch Road,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
252011,Birch Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
252011,Birch Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
252011,Birch Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
252011,Birch Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.36
252011,Birch Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
252011,Birch Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
252011,Birch Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
252011,Birch Road,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
252011,Birch Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
252011,Birch Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.39
252011,Birch Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.53
252011,Birch Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.29
252011,Birch Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
252011,Birch Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
252011,Birch Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
252011,Birch Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.0
252011,Birch Road,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
252011,Birch Road,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,30.7
252011,Birch Road,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252011,Birch Road,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
252011,Birch Road,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252011,Birch Road,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
252011,Birch Road,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
252011,Birch Road,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
252011,Birch Road,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
252011,Birch Road,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
252011,Birch Road,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.74
252011,Birch Road,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.86
252011,Birch Road,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.33
252011,Birch Road,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
252011,Birch Road,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
252011,Birch Road,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
252011,Birch Road,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
252011,Birch Road,2023-06-08T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-08T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-08T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-08T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
252011,Birch Road,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
252011,Birch Road,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
252011,Birch Road,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
252011,Birch Road,2023-06-08T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
252011,Birch Road,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
252011,Birch Road,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
252011,Birch Road,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
252011,Birch Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
252011,Birch Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
252011,Birch Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
252011,Birch Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
252011,Birch Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
252011,Birch Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
252011,Birch Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
252011,Birch Road,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
252011,Birch Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
252011,Birch Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
252011,Birch Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
252011,Birch Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.31
252011,Birch Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.58
252011,Birch Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.14
252011,Birch Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
252011,Birch Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
252011,Birch Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.4
252011,Birch Road,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
252011,Birch Road,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,30.8
252011,Birch Road,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
252011,Birch Road,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
252011,Birch Road,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
252011,Birch Road,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252011,Birch Road,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
252011,Birch Road,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
252011,Birch Road,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.35
252011,Birch Road,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.1
252011,Birch Road,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.56
252011,Birch Road,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
252011,Birch Road,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
252011,Birch Road,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
252011,Birch Road,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
252011,Birch Road,2023-06-08T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-08T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-08T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
252011,Birch Road,2023-06-08T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
252011,Birch Road,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
252011,Birch Road,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
252011,Birch Road,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
252011,Birch Road,2023-06-08T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
252011,Birch Road,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
252011,Birch Road,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.0
252011,Birch Road,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
252011,Birch Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
252011,Birch Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
252011,Birch Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
252011,Birch Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
252011,Birch Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
252011,Birch Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
252011,Birch Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
252011,Birch Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
252011,Birch Road,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
252011,Birch Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
252011,Birch Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
252011,Birch Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
252011,Birch Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.83
252011,Birch Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.44
252011,Birch Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.13
252011,Birch Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
252011,Birch Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
252011,Birch Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.8
252011,Birch Road,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
252011,Birch Road,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,30.9
252011,Birch Road,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
252011,Birch Road,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
252011,Birch Road,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252011,Birch Road,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
252011,Birch Road,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
252011,Birch Road,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
252011,Birch Road,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
252011,Birch Road,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
252011,Birch Road,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.99
252011,Birch Road,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.24
252011,Birch Road,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.23
252011,Birch Road,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
252011,Birch Road,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
252011,Birch Road,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
252011,Birch Road,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
252011,Birch Road,2023-06-08T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
252011,Birch Road,2023-06-08T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-08T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-08T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252011,Birch Road,2023-06-08T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
252011,Birch Road,2023-06-08T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.4
252011,Birch Road,2023-06-08T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
252011,Birch Road,2023-06-08T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
252011,Birch Road,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
252011,Birch Road,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
252011,Birch Road,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
252011,Birch Road,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
252011,Birch Road,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.13
252011,Birch Road,2023-06-08T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
252011,Birch Road,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
252011,Birch Road,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.3
252011,Birch Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
252011,Birch Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
252011,Birch Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
252011,Birch Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
252011,Birch Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
252011,Birch Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
252011,Birch Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
252011,Birch Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
252011,Birch Road,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
252011,Birch Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
252011,Birch Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.37
252011,Birch Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
252011,Birch Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
252011,Birch Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.31
252011,Birch Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.77
252011,Birch Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
252011,Birch Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
252011,Birch Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
252011,Birch Road,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
252011,Birch Road,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,31.0
252011,Birch Road,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252011,Birch Road,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
252011,Birch Road,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252011,Birch Road,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
252011,Birch Road,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
252011,Birch Road,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
252011,Birch Road,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
252011,Birch Road,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
252011,Birch Road,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
252011,Birch Road,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.44
252011,Birch Road,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.31
252011,Birch Road,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.7
252011,Birch Road,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
252011,Birch Road,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
252011,Birch Road,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
252011,Birch Road,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
252011,Birch Road,2023-06-08T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-08T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-08T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-08T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
252011,Birch Road,2023-06-08T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
252011,Birch Road,2023-06-08T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.37
252011,Birch Road,2023-06-08T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
252011,Birch Road,2023-06-08T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
252011,Birch Road,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
252011,Birch Road,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
252011,Birch Road,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
252011,Birch Road,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
252011,Birch Road,2023-06-08T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
252011,Birch Road,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
252011,Birch Road,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
252011,Birch Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
252011,Birch Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
252011,Birch Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
252011,Birch Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
252011,Birch Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
252011,Birch Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
252011,Birch Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
252011,Birch Road,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
252011,Birch Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
252011,Birch Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
252011,Birch Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.32
252011,Birch Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.79
252011,Birch Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.09
252011,Birch Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
252011,Birch Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
252011,Birch Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.1
252011,Birch Road,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
252011,Birch Road,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,31.1
252011,Birch Road,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252011,Birch Road,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
252011,Birch Road,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252011,Birch Road,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
252011,Birch Road,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
252011,Birch Road,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
252011,Birch Road,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
252011,Birch Road,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
252011,Birch Road,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.85
252011,Birch Road,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.06
252011,Birch Road,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.99
252011,Birch Road,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
252011,Birch Road,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
252011,Birch Road,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
252011,Birch Road,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
252011,Birch Road,2023-06-08T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-08T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-08T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-08T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
252011,Birch Road,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
252011,Birch Road,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
252011,Birch Road,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
252011,Birch Road,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
252011,Birch Road,2023-06-08T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
252011,Birch Road,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
252011,Birch Road,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
252011,Birch Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
252011,Birch Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
252011,Birch Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
252011,Birch Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
252011,Birch Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
252011,Birch Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
252011,Birch Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
252011,Birch Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
252011,Birch Road,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
252011,Birch Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
252011,Birch Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
252011,Birch Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.5
252011,Birch Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
252011,Birch Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
252011,Birch Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
252011,Birch Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.8
252011,Birch Road,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
252011,Birch Road,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,31.1
252011,Birch Road,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
252011,Birch Road,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
252011,Birch Road,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
252011,Birch Road,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
252011,Birch Road,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
252011,Birch Road,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
252011,Birch Road,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
252011,Birch Road,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
252011,Birch Road,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
252011,Birch Road,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.99
252011,Birch Road,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.81
252011,Birch Road,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.12
252011,Birch Road,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
252011,Birch Road,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
252011,Birch Road,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
252011,Birch Road,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
252011,Birch Road,2023-06-08T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-08T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
252011,Birch Road,2023-06-08T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-08T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
252011,Birch Road,2023-06-08T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
252011,Birch Road,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
252011,Birch Road,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
252011,Birch Road,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
252011,Birch Road,2023-06-08T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
252011,Birch Road,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.6
252011,Birch Road,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
252011,Birch Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
252011,Birch Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
252011,Birch Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
252011,Birch Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
252011,Birch Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
252011,Birch Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
252011,Birch Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
252011,Birch Road,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
252011,Birch Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
252011,Birch Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
252011,Birch Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.25
252011,Birch Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.12
252011,Birch Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.33
252011,Birch Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
252011,Birch Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
252011,Birch Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.8
252011,Birch Road,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
252011,Birch Road,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,31.2
252011,Birch Road,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252011,Birch Road,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
252011,Birch Road,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252011,Birch Road,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
252011,Birch Road,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
252011,Birch Road,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
252011,Birch Road,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
252011,Birch Road,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
252011,Birch Road,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
252011,Birch Road,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.81
252011,Birch Road,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.29
252011,Birch Road,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.36
252011,Birch Road,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
252011,Birch Road,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
252011,Birch Road,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
252011,Birch Road,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
252011,Birch Road,2023-06-08T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-08T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-08T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
252011,Birch Road,2023-06-08T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-08T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
252011,Birch Road,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
252011,Birch Road,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
252011,Birch Road,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
252011,Birch Road,2023-06-08T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
252011,Birch Road,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
252011,Birch Road,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
252011,Birch Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
252011,Birch Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
252011,Birch Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
252011,Birch Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
252011,Birch Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
252011,Birch Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
252011,Birch Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
252011,Birch Road,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
252011,Birch Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
252011,Birch Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
252011,Birch Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
252011,Birch Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.52
252011,Birch Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.62
252011,Birch Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.88
252011,Birch Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
252011,Birch Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
252011,Birch Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.0
252011,Birch Road,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
252011,Birch Road,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,31.3
252011,Birch Road,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
252011,Birch Road,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
252011,Birch Road,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
252011,Birch Road,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
252011,Birch Road,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
252011,Birch Road,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
252011,Birch Road,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
252011,Birch Road,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
252011,Birch Road,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.23
252011,Birch Road,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.02
252011,Birch Road,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.58
252011,Birch Road,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
252011,Birch Road,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
252011,Birch Road,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
252011,Birch Road,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
252011,Birch Road,2023-06-08T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-08T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-08T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-08T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
252011,Birch Road,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
252011,Birch Road,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
252011,Birch Road,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
252011,Birch Road,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
252011,Birch Road,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
252011,Birch Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
252011,Birch Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
252011,Birch Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
252011,Birch Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
252011,Birch Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
252011,Birch Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
252011,Birch Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
252011,Birch Road,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
252011,Birch Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
252011,Birch Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.22
