Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
252011,Birch Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
252011,Birch Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.57
252011,Birch Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.75
252011,Birch Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.35
252011,Birch Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
252011,Birch Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
252011,Birch Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.8
252011,Birch Road,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
252011,Birch Road,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,31.4
252011,Birch Road,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252011,Birch Road,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
252011,Birch Road,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252011,Birch Road,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
252011,Birch Road,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
252011,Birch Road,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
252011,Birch Road,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
252011,Birch Road,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
252011,Birch Road,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.63
252011,Birch Road,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.48
252011,Birch Road,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.55
252011,Birch Road,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
252011,Birch Road,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
252011,Birch Road,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
252011,Birch Road,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
252011,Birch Road,2023-06-08T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-08T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-08T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-08T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-08T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.17
252011,Birch Road,2023-06-08T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
252011,Birch Road,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
252011,Birch Road,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
252011,Birch Road,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
252011,Birch Road,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
252011,Birch Road,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
252011,Birch Road,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
252011,Birch Road,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
252011,Birch Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
252011,Birch Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
252011,Birch Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
252011,Birch Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.52
252011,Birch Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
252011,Birch Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
252011,Birch Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
252011,Birch Road,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
252011,Birch Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
252011,Birch Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
252011,Birch Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.47
252011,Birch Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.92
252011,Birch Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.76
252011,Birch Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
252011,Birch Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
252011,Birch Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.3
252011,Birch Road,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
252011,Birch Road,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,31.5
252011,Birch Road,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
252011,Birch Road,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
252011,Birch Road,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
252011,Birch Road,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
252011,Birch Road,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252011,Birch Road,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
252011,Birch Road,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
252011,Birch Road,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
252011,Birch Road,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.21
252011,Birch Road,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.27
252011,Birch Road,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.25
252011,Birch Road,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
252011,Birch Road,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
252011,Birch Road,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
252011,Birch Road,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
252011,Birch Road,2023-06-08T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-08T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-08T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
252011,Birch Road,2023-06-08T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
252011,Birch Road,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
252011,Birch Road,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
252011,Birch Road,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.4
252011,Birch Road,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
252011,Birch Road,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
252011,Birch Road,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
252011,Birch Road,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
252011,Birch Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
252011,Birch Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
252011,Birch Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
252011,Birch Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
252011,Birch Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
252011,Birch Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
252011,Birch Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
252011,Birch Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
252011,Birch Road,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
252011,Birch Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
252011,Birch Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
252011,Birch Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.32
252011,Birch Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.12
252011,Birch Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.32
252011,Birch Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
252011,Birch Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
252011,Birch Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.3
252011,Birch Road,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
252011,Birch Road,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,31.5
252011,Birch Road,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
252011,Birch Road,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
252011,Birch Road,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
252011,Birch Road,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
252011,Birch Road,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
252011,Birch Road,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
252011,Birch Road,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
252011,Birch Road,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
252011,Birch Road,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.78
252011,Birch Road,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.43
252011,Birch Road,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.29
252011,Birch Road,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
252011,Birch Road,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
252011,Birch Road,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
252011,Birch Road,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
252011,Birch Road,2023-06-08T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
252011,Birch Road,2023-06-08T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-08T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-08T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-08T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
252011,Birch Road,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
252011,Birch Road,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
252011,Birch Road,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
252011,Birch Road,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
252011,Birch Road,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
252011,Birch Road,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
252011,Birch Road,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
252011,Birch Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
252011,Birch Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
252011,Birch Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
252011,Birch Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
252011,Birch Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
252011,Birch Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
252011,Birch Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
252011,Birch Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
252011,Birch Road,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
252011,Birch Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
252011,Birch Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
252011,Birch Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
252011,Birch Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.51
252011,Birch Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.96
252011,Birch Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.71
252011,Birch Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
252011,Birch Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
252011,Birch Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.6
252011,Birch Road,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.1
252011,Birch Road,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,31.6
252011,Birch Road,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252011,Birch Road,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
252011,Birch Road,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252011,Birch Road,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
252011,Birch Road,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
252011,Birch Road,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
252011,Birch Road,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
252011,Birch Road,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
252011,Birch Road,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.46
252011,Birch Road,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.1
252011,Birch Road,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.35
252011,Birch Road,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
252011,Birch Road,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
252011,Birch Road,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
252011,Birch Road,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
252011,Birch Road,2023-06-08T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-08T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-08T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-08T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
252011,Birch Road,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
252011,Birch Road,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
252011,Birch Road,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
252011,Birch Road,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
252011,Birch Road,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
252011,Birch Road,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
252011,Birch Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
252011,Birch Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
252011,Birch Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
252011,Birch Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
252011,Birch Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
252011,Birch Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
252011,Birch Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
252011,Birch Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
252011,Birch Road,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
252011,Birch Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
252011,Birch Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
252011,Birch Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
252011,Birch Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.63
252011,Birch Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.04
252011,Birch Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.48
252011,Birch Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
252011,Birch Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
252011,Birch Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.7
252011,Birch Road,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.9
252011,Birch Road,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,31.7
252011,Birch Road,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
252011,Birch Road,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
252011,Birch Road,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
252011,Birch Road,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
252011,Birch Road,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
252011,Birch Road,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
252011,Birch Road,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
252011,Birch Road,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
252011,Birch Road,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.75
252011,Birch Road,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.01
252011,Birch Road,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.15
252011,Birch Road,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
252011,Birch Road,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
252011,Birch Road,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
252011,Birch Road,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
252011,Birch Road,2023-06-08T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-08T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-08T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-08T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
252011,Birch Road,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
252011,Birch Road,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
252011,Birch Road,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
252011,Birch Road,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
252011,Birch Road,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
252011,Birch Road,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
252011,Birch Road,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
252011,Birch Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
252011,Birch Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
252011,Birch Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
252011,Birch Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
252011,Birch Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
252011,Birch Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
252011,Birch Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
252011,Birch Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
252011,Birch Road,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
252011,Birch Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
252011,Birch Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.72
252011,Birch Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
252011,Birch Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.19
252011,Birch Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.84
252011,Birch Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.9
252011,Birch Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
252011,Birch Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.1
252011,Birch Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.1
252011,Birch Road,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
252011,Birch Road,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,31.8
252011,Birch Road,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
252011,Birch Road,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
252011,Birch Road,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
252011,Birch Road,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
252011,Birch Road,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
252011,Birch Road,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
252011,Birch Road,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
252011,Birch Road,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
252011,Birch Road,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.78
252011,Birch Road,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.22
252011,Birch Road,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.12
252011,Birch Road,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
252011,Birch Road,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
252011,Birch Road,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
252011,Birch Road,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
252011,Birch Road,2023-06-08T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
252011,Birch Road,2023-06-08T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
252011,Birch Road,2023-06-08T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
252011,Birch Road,2023-06-08T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
252011,Birch Road,2023-06-08T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
252011,Birch Road,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
252011,Birch Road,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
252011,Birch Road,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
252011,Birch Road,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
252011,Birch Road,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
252011,Birch Road,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
252011,Birch Road,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
252011,Birch Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
252011,Birch Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
252011,Birch Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
252011,Birch Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
252011,Birch Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
252011,Birch Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
252011,Birch Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
252011,Birch Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
252011,Birch Road,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
252011,Birch Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
252011,Birch Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.38
252011,Birch Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.59
252011,Birch Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.59
252011,Birch Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.72
252011,Birch Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
252011,Birch Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
252011,Birch Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,112.2
252011,Birch Road,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.7
252011,Birch Road,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,31.9
252011,Birch Road,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
252011,Birch Road,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
252011,Birch Road,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
252011,Birch Road,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
252011,Birch Road,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
252011,Birch Road,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
252011,Birch Road,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
252011,Birch Road,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
252011,Birch Road,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
252011,Birch Road,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.11
252011,Birch Road,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.64
252011,Birch Road,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.26
252011,Birch Road,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
252011,Birch Road,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
252011,Birch Road,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
252011,Birch Road,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
252011,Birch Road,2023-06-08T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-08T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-08T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
252011,Birch Road,2023-06-08T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
252011,Birch Road,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
252011,Birch Road,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
252011,Birch Road,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
252011,Birch Road,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
252011,Birch Road,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
252011,Birch Road,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
252011,Birch Road,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
252011,Birch Road,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
252011,Birch Road,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
252011,Birch Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
252011,Birch Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
252011,Birch Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
252011,Birch Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
252011,Birch Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
252011,Birch Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
252011,Birch Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
252011,Birch Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
252011,Birch Road,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
252011,Birch Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
252011,Birch Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.5
252011,Birch Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
252011,Birch Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
252011,Birch Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.48
252011,Birch Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.97
252011,Birch Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
252011,Birch Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
252011,Birch Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.9
252011,Birch Road,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
252011,Birch Road,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,32.0
252011,Birch Road,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
252011,Birch Road,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
252011,Birch Road,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
252011,Birch Road,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
252011,Birch Road,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
252011,Birch Road,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
252011,Birch Road,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
252011,Birch Road,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
252011,Birch Road,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
252011,Birch Road,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.6
252011,Birch Road,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.41
252011,Birch Road,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.72
252011,Birch Road,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
252011,Birch Road,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
252011,Birch Road,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
252011,Birch Road,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
252011,Birch Road,2023-06-08T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
252011,Birch Road,2023-06-08T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
252011,Birch Road,2023-06-08T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
252011,Birch Road,2023-06-08T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
252011,Birch Road,2023-06-08T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
252011,Birch Road,2023-06-08T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
252011,Birch Road,2023-06-08T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
252011,Birch Road,2023-06-08T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
252011,Birch Road,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
252011,Birch Road,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
252011,Birch Road,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
252011,Birch Road,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
252011,Birch Road,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
252011,Birch Road,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
252011,Birch Road,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
252011,Birch Road,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
252011,Birch Road,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
252011,Birch Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
252011,Birch Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
252011,Birch Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
252011,Birch Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
252011,Birch Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
252011,Birch Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
252011,Birch Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
252011,Birch Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
252011,Birch Road,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
252011,Birch Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
252011,Birch Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.19
252011,Birch Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
252011,Birch Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
252011,Birch Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.09
252011,Birch Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.27
252011,Birch Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
252011,Birch Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
252011,Birch Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.3
252011,Birch Road,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
252011,Birch Road,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,32.0
252011,Birch Road,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
252011,Birch Road,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
252011,Birch Road,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
252011,Birch Road,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
252011,Birch Road,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
252011,Birch Road,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
252011,Birch Road,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
252011,Birch Road,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
252011,Birch Road,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.9
252011,Birch Road,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.98
252011,Birch Road,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.74
252011,Birch Road,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
252011,Birch Road,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
252011,Birch Road,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
252011,Birch Road,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
252011,Birch Road,2023-06-08T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-08T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
252011,Birch Road,2023-06-08T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
252011,Birch Road,2023-06-08T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
252011,Birch Road,2023-06-08T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-08T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
252011,Birch Road,2023-06-08T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-08T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
252011,Birch Road,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
252011,Birch Road,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
252011,Birch Road,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
252011,Birch Road,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
252011,Birch Road,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
252011,Birch Road,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
252011,Birch Road,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
252011,Birch Road,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
252011,Birch Road,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
252011,Birch Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
252011,Birch Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
252011,Birch Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
252011,Birch Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
252011,Birch Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
252011,Birch Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
252011,Birch Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
252011,Birch Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
252011,Birch Road,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
252011,Birch Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
252011,Birch Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.85
252011,Birch Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
252011,Birch Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.95
252011,Birch Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.37
252011,Birch Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.72
252011,Birch Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.3
252011,Birch Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
252011,Birch Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,119.9
252011,Birch Road,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
252011,Birch Road,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,32.2
252011,Birch Road,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
252011,Birch Road,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
252011,Birch Road,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
252011,Birch Road,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
252011,Birch Road,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
252011,Birch Road,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
252011,Birch Road,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
252011,Birch Road,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.45
252011,Birch Road,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
252011,Birch Road,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.71
252011,Birch Road,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.9
252011,Birch Road,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.71
252011,Birch Road,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
252011,Birch Road,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
252011,Birch Road,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
252011,Birch Road,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
252011,Birch Road,2023-06-08T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
252011,Birch Road,2023-06-08T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
252011,Birch Road,2023-06-08T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
252011,Birch Road,2023-06-08T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
252011,Birch Road,2023-06-08T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
252011,Birch Road,2023-06-08T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
252011,Birch Road,2023-06-08T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
252011,Birch Road,2023-06-08T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
252011,Birch Road,2023-06-08T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
252011,Birch Road,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
252011,Birch Road,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
252011,Birch Road,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
252011,Birch Road,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
252011,Birch Road,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
252011,Birch Road,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
252011,Birch Road,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
252011,Birch Road,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
252011,Birch Road,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
252011,Birch Road,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
252011,Birch Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
252011,Birch Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
252011,Birch Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
252011,Birch Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.02
252011,Birch Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
252011,Birch Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
252011,Birch Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
252011,Birch Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
252011,Birch Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
252011,Birch Road,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
252011,Birch Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
252011,Birch Road,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.22
